ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 00:00,2,0.000,ALERT,214.19,300.87,59.986,1503979203,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,827715.8,827715.8,20148,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979205,2407022.00
08/29/2017 00:00,2,0.000,ALERT,213.06,299.67,60.002,1503979203,"274151322000085","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,1029625.5,1029625.5,20042,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979207,2407023.00
08/29/2017 00:00,2,0.000,ALERT,214.41,300.87,60.002,1503979203,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,814922.7,814922.7,20200,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979209,2407024.00
08/29/2017 00:00,2,0.000,ALERT,213.96,301.17,60.007,1503979203,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,818985.2,818985.2,20166,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979211,2407025.00
08/29/2017 00:00,2,0.000,ALERT,213.06,300.27,60.007,1503979203,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,813115.7,813115.7,20154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979213,2407026.00
08/29/2017 00:00,2,0.000,ALERT,212.83,299.37,60.007,1503979203,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,1073225.0,1073225.0,20038,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979215,2407027.00
08/29/2017 00:00,2,0.000,ALERT,213.74,300.57,60.007,1503979203,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,827500.2,827500.2,20151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979216,2407028.00
08/29/2017 00:00,2,0.000,ALERT,213.51,300.57,59.970,1503979203,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,817547.1,817547.1,20198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979218,2407029.00
08/29/2017 00:00,2,0.000,ALERT,213.96,301.17,59.959,1503979203,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,806422.6,806422.6,20140,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979220,2407030.00
08/29/2017 00:00,2,0.000,ALERT,213.06,300.27,60.007,1503979203,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,826830.6,826830.6,20163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979222,2407031.00
08/29/2017 00:00,2,0.000,ALERT,213.06,299.07,60.002,1503979203,"274151322000094","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,888411.4,888411.4,20465,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979224,2407032.00
08/29/2017 00:00,2,0.000,ALERT,213.74,301.77,59.959,1503979203,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,837360.3,837360.3,20163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979225,2407033.00
08/29/2017 00:00,2,0.000,ALERT,213.29,300.57,59.996,1503979203,"201051344000890","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,820956.7,820956.7,20164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979227,2407034.00
08/29/2017 00:00,2,0.000,ALERT,213.51,300.27,59.996,1503979203,"201051344000438","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,823153.7,823153.7,20147,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979229,2407035.00
08/29/2017 00:00,2,0.000,ALERT,213.74,299.67,59.996,1503979203,"201051344000417","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,729372.2,729372.2,20194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979231,2407036.00
08/29/2017 00:00,2,0.000,ALERT,212.83,300.27,59.991,1503979203,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,1062340.5,1062340.5,20056,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979232,2407037.00
08/29/2017 00:00,2,0.000,ALERT,213.29,299.67,59.996,1503979203,"274151322000076","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,1134517.1,1134517.1,20041,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979234,2407038.00
08/29/2017 00:00,2,0.000,ALERT,213.74,301.77,59.996,1503979203,"201051344000868","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,817295.2,817295.2,20177,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979236,2407039.00
08/29/2017 00:00,2,0.000,ALERT,212.83,300.57,59.996,1503979203,"274151322000095","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,1123554.9,1123554.9,20070,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979238,2407040.00
08/29/2017 00:00,2,0.000,ALERT,213.51,301.47,60.012,1503979203,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,701579.9,701579.9,20147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979240,2407041.00
08/29/2017 00:00,2,0.000,ALERT,213.29,299.67,60.012,1503979203,"201051344001025","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,824333.6,824333.6,20146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979242,2407042.00
08/29/2017 00:00,2,0.000,ALERT,213.74,301.77,60.012,1503979203,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,828312.7,828312.7,20143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979243,2407043.00
08/29/2017 00:00,2,0.000,ALERT,214.41,301.47,60.007,1503979203,"201051344000853","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,829795.2,829795.2,20175,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979245,2407044.00
08/29/2017 00:00,2,0.000,ALERT,213.74,300.27,60.002,1503979203,"201051344000685","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,822949.4,822949.4,20189,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979247,2407045.00
08/29/2017 00:00,2,0.000,ALERT,213.51,299.97,60.007,1503979203,"201051344000917","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,819638.4,819638.4,20185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979249,2407046.00
08/29/2017 00:00,2,0.000,ALERT,213.74,300.57,59.996,1503979203,"201051344001145","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,827688.2,827688.2,20168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979251,2407047.00
08/29/2017 00:00,2,0.000,ALERT,213.51,299.67,60.007,1503979203,"201051344000651","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,816710.1,816710.1,20158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979252,2407048.00
08/29/2017 00:00,2,0.000,ALERT,212.61,299.37,60.002,1503979203,"274151322000088","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,1019595.6,1019595.6,20051,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979254,2407049.00
08/29/2017 00:00,2,0.000,ALERT,213.51,299.07,59.996,1503979203,"274151322000068","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,889383.7,889383.7,20475,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979256,2407050.00
08/29/2017 00:00,2,0.000,ALERT,213.06,300.27,60.028,1503979203,"201051344001135","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,812287.0,812287.0,20121,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979258,2407051.00
08/29/2017 00:00,2,0.000,ALERT,213.51,302.07,59.991,1503979203,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,831831.6,831831.6,20155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979259,2407052.00
08/29/2017 00:00,2,0.000,ALERT,213.51,299.97,60.002,1503979203,"201051344001203","219011344069620",0.00,16.30,0,298.47,304.78,0.0,0.0,0.000,822400.5,822400.5,20188,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979261,2407053.00
08/29/2017 00:00,2,0.000,ALERT,212.83,299.97,60.023,1503979203,"274151322000054","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,1035191.8,1035191.8,20023,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979263,2407054.00
08/29/2017 00:00,2,0.000,ALERT,213.96,301.17,59.981,1503979203,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,816001.9,816001.9,20186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979265,2407055.00
08/29/2017 00:00,2,0.000,ALERT,213.51,300.57,59.991,1503979203,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,819639.1,819639.1,20191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979267,2407056.00
08/29/2017 00:00,2,0.000,ALERT,213.74,301.47,59.996,1503979203,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,838077.5,838077.5,20191,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979268,2407057.00
08/29/2017 00:00,2,0.000,ALERT,213.96,300.87,59.996,1503979203,"201051344000648","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,824223.8,824223.8,20158,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979270,2407058.00
08/29/2017 00:00,2,0.000,ALERT,213.74,301.77,60.002,1503979203,"201051344000569","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,839618.0,839618.0,20131,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979272,2407059.00
08/29/2017 00:00,2,0.000,ALERT,213.74,301.47,59.991,1503979203,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,830565.0,830565.0,20162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979274,2407060.00
08/29/2017 00:00,2,0.000,ALERT,213.74,300.87,59.996,1503979203,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,814233.5,814233.5,20168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979276,2407061.00
08/29/2017 00:00,2,0.000,ALERT,214.19,301.47,59.986,1503979203,"201051344000576","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,828813.6,828813.6,20183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503979277,2407062.00
08/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.986,1503979203,"274151322000087","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1010803.0,1010803.0,20289,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503979279,2407063.00
08/29/2017 00:15,2,0.000,ALERT,213.06,299.37,59.970,1503980103,"201051344000645","219011344069620",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,827715.8,827715.8,20150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980105,2407064.00
08/29/2017 00:15,2,0.000,ALERT,212.38,299.07,59.970,1503980103,"274151322000085","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20044,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980107,2407065.00
08/29/2017 00:15,2,0.000,ALERT,213.06,299.07,59.975,1503980103,"201051344000633","219011344069620",0.00,16.00,0,294.86,302.37,0.0,0.0,0.000,814922.7,814922.7,20202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980109,2407066.00
08/29/2017 00:15,2,0.000,ALERT,212.61,299.37,59.970,1503980103,"201051344000469","219011344069620",0.00,15.80,0,295.76,302.68,0.0,0.0,0.000,818985.2,818985.2,20168,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980111,2407067.00
08/29/2017 00:15,2,0.000,ALERT,211.93,298.17,59.938,1503980103,"201051344000646","219011344069620",0.00,16.30,0,294.56,301.47,0.0,0.0,0.000,813115.7,813115.7,20156,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503980112,2407068.00
08/29/2017 00:15,2,0.000,ALERT,212.16,298.47,59.996,1503980103,"274151322000052","219011344069620",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,1073225.0,1073225.0,20040,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980114,2407069.00
08/29/2017 00:15,2,0.000,ALERT,212.61,298.77,59.970,1503980103,"201051344000585","219011344069620",0.00,16.70,0,294.86,301.77,0.0,0.0,0.000,827500.2,827500.2,20153,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980116,2407070.00
08/29/2017 00:15,2,0.000,ALERT,212.16,298.77,59.991,1503980103,"201051344001230","219011344069620",0.00,16.30,0,295.46,302.07,0.0,0.0,0.000,817547.1,817547.1,20200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980118,2407071.00
08/29/2017 00:15,2,0.000,ALERT,212.83,299.37,59.959,1503980103,"201051344000582","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,806422.6,806422.6,20142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503980120,2407072.00
08/29/2017 00:15,2,0.000,ALERT,211.93,298.17,59.917,1503980103,"201051344000955","219011344069620",0.00,16.30,0,295.16,301.77,0.0,0.0,0.000,826830.6,826830.6,20165,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980121,2407073.00
08/29/2017 00:15,2,0.000,ALERT,212.38,298.47,59.944,1503980103,"274151322000094","219011344069620",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,888411.4,888411.4,20467,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980123,2407074.00
08/29/2017 00:15,2,0.000,ALERT,212.61,299.97,59.959,1503980103,"201051344000579","219011344069620",0.00,16.70,0,297.26,303.58,0.0,0.0,0.000,837360.3,837360.3,20165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980125,2407075.00
08/29/2017 00:15,2,0.000,ALERT,212.16,298.77,59.996,1503980103,"201051344000890","219011344069620",0.00,16.70,0,295.76,302.98,0.0,0.0,0.000,820956.7,820956.7,20166,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503980127,2407076.00
08/29/2017 00:15,2,0.000,ALERT,212.38,298.17,59.970,1503980103,"201051344000438","219011344069620",0.00,16.00,0,295.16,302.07,0.0,0.0,0.000,823153.7,823153.7,20149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980129,2407077.00
08/29/2017 00:15,2,0.000,ALERT,212.38,297.87,59.991,1503980103,"201051344000417","219011344069620",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,729372.2,729372.2,20196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980131,2407078.00
08/29/2017 00:15,2,0.000,ALERT,212.38,299.37,59.949,1503980103,"274151322000083","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20058,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980132,2407079.00
08/29/2017 00:15,2,0.000,ALERT,212.61,298.47,59.922,1503980103,"274151322000076","219011344069620",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,1134517.1,1134517.1,20043,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980134,2407080.00
08/29/2017 00:15,2,0.000,ALERT,212.61,299.97,59.949,1503980103,"201051344000868","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,817295.2,817295.2,20179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503980136,2407081.00
08/29/2017 00:15,2,0.000,ALERT,212.16,299.97,59.954,1503980103,"274151322000095","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980138,2407082.00
08/29/2017 00:15,2,0.000,ALERT,212.38,299.37,59.965,1503980103,"201051344000988","219011344069620",0.00,16.30,0,294.26,302.98,0.0,0.0,0.000,701579.9,701579.9,20149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980140,2407083.00
08/29/2017 00:15,2,0.000,ALERT,212.16,297.57,59.949,1503980103,"201051344001025","219011344069620",0.00,16.00,0,294.86,302.37,0.0,0.0,0.000,824333.6,824333.6,20148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980141,2407084.00
08/29/2017 00:15,2,0.000,ALERT,212.38,299.37,59.954,1503980103,"201051344000458","219011344069620",0.00,17.00,0,296.66,303.88,0.0,0.0,0.000,828312.7,828312.7,20145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980143,2407085.00
08/29/2017 00:15,2,0.000,ALERT,213.06,299.37,59.944,1503980103,"201051344000853","219011344069620",0.00,16.00,0,296.66,303.28,0.0,0.0,0.000,829795.2,829795.2,20177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980145,2407086.00
08/29/2017 00:15,2,0.000,ALERT,212.61,298.47,59.944,1503980103,"201051344000685","219011344069620",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,822949.4,822949.4,20191,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980147,2407087.00
08/29/2017 00:15,2,0.000,ALERT,212.38,297.87,59.938,1503980103,"201051344000917","219011344069620",0.00,17.00,0,293.96,301.17,0.0,0.0,0.000,819638.4,819638.4,20187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980149,2407088.00
08/29/2017 00:15,2,0.000,ALERT,212.61,298.77,59.954,1503980103,"201051344001145","219011344069620",0.00,16.00,0,295.76,302.68,0.0,0.0,0.000,827688.2,827688.2,20170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980151,2407089.00
08/29/2017 00:15,2,0.000,ALERT,212.38,297.87,59.965,1503980103,"201051344000651","219011344069620",0.00,15.50,0,294.56,301.17,0.0,0.0,0.000,816710.1,816710.1,20160,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980153,2407090.00
08/29/2017 00:15,2,0.000,ALERT,211.70,298.77,59.954,1503980103,"274151322000088","219011344069620",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,1019595.6,1019595.6,20053,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980154,2407091.00
08/29/2017 00:15,2,0.000,ALERT,212.83,298.17,59.959,1503980103,"274151322000068","219011344069620",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,889383.7,889383.7,20477,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980156,2407092.00
08/29/2017 00:15,2,0.000,ALERT,212.16,298.47,59.965,1503980103,"201051344001135","219011344069620",0.00,16.00,0,295.16,302.37,0.0,0.0,0.000,812287.0,812287.0,20123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980158,2407093.00
08/29/2017 00:15,2,0.000,ALERT,212.38,300.27,59.965,1503980103,"201051344000594","219011344069620",0.00,16.70,0,296.66,303.28,0.0,0.0,0.000,831831.6,831831.6,20157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980160,2407094.00
08/29/2017 00:15,2,0.000,ALERT,212.38,298.17,59.970,1503980103,"201051344001203","219011344069620",0.00,16.30,0,295.16,303.58,0.0,0.0,0.000,822400.5,822400.5,20190,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980162,2407095.00
08/29/2017 00:15,2,0.000,ALERT,211.93,299.07,59.959,1503980103,"274151322000054","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20025,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980163,2407096.00
08/29/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1503980103,"201051344000867","219011344069620",0.00,16.70,0,296.36,303.28,0.0,0.0,0.000,816001.9,816001.9,20188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503980165,2407097.00
08/29/2017 00:15,2,0.000,ALERT,212.38,298.47,59.944,1503980103,"201051344001093","219011344069620",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,819639.1,819639.1,20193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503980167,2407098.00
08/29/2017 00:15,2,0.000,ALERT,212.38,299.37,59.970,1503980103,"201051344000900","219011344069620",0.00,16.00,0,296.66,302.98,0.0,0.0,0.000,838077.5,838077.5,20193,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980169,2407099.00
08/29/2017 00:15,2,0.000,ALERT,212.61,298.77,59.970,1503980103,"201051344000648","219011344069620",0.00,15.80,0,296.06,302.98,0.0,0.0,0.000,824223.8,824223.8,20160,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980171,2407100.00
08/29/2017 00:15,2,0.000,ALERT,212.38,299.67,59.933,1503980103,"201051344000569","219011344069620",0.00,16.30,0,297.26,303.88,0.0,0.0,0.000,839618.0,839618.0,20133,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980173,2407101.00
08/29/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1503980103,"201051344000983","219011344069620",0.00,16.30,0,296.96,303.58,0.0,0.0,0.000,830565.0,830565.0,20164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980174,2407102.00
08/29/2017 00:15,2,0.000,ALERT,212.61,299.07,59.970,1503980103,"201051344001158","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,814233.5,814233.5,20170,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980176,2407103.00
08/29/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1503980103,"201051344000576","219011344069620",0.00,16.00,0,296.66,303.28,0.0,0.0,0.000,828813.6,828813.6,20185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980178,2407104.00
08/29/2017 00:15,2,0.000,ALERT,211.93,298.47,59.970,1503980103,"274151322000087","219011344069620",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1010803.0,1010803.0,20291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503980180,2407105.00
08/29/2017 00:30,2,0.000,ALERT,213.06,299.37,59.986,1503981003,"201051344000645","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,827715.8,827715.8,20152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981005,2407106.00
08/29/2017 00:30,2,0.000,ALERT,212.16,298.77,59.991,1503981003,"274151322000085","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1029625.5,1029625.5,20046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981007,2407107.00
08/29/2017 00:30,2,0.000,ALERT,213.06,299.07,59.986,1503981003,"201051344000633","219011344069620",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,814922.7,814922.7,20204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981008,2407108.00
08/29/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1503981003,"201051344000469","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,818985.2,818985.2,20170,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981011,2407109.00
08/29/2017 00:30,2,0.000,ALERT,211.70,297.87,59.975,1503981003,"201051344000646","219011344069620",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,813115.7,813115.7,20158,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981013,2407110.00
08/29/2017 00:30,2,0.000,ALERT,211.70,298.77,59.949,1503981003,"274151322000052","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1073225.0,1073225.0,20042,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981014,2407111.00
08/29/2017 00:30,2,0.000,ALERT,212.16,298.47,59.996,1503981003,"201051344000585","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,827500.2,827500.2,20155,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981016,2407112.00
08/29/2017 00:30,2,0.000,ALERT,211.70,298.47,59.975,1503981003,"201051344001230","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,817547.1,817547.1,20202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981018,2407113.00
08/29/2017 00:30,2,0.000,ALERT,212.38,299.07,59.986,1503981003,"201051344000582","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,806422.6,806422.6,20144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981020,2407114.00
08/29/2017 00:30,2,0.000,ALERT,211.48,298.17,59.928,1503981003,"201051344000955","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,826830.6,826830.6,20167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981022,2407115.00
08/29/2017 00:30,2,0.000,ALERT,211.93,297.57,59.970,1503981003,"274151322000094","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,888411.4,888411.4,20469,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981023,2407116.00
08/29/2017 00:30,2,0.000,ALERT,212.38,299.97,59.975,1503981003,"201051344000579","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,837360.3,837360.3,20167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981025,2407117.00
08/29/2017 00:30,2,0.000,ALERT,211.70,298.77,59.975,1503981003,"201051344000890","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,820956.7,820956.7,20168,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981027,2407118.00
08/29/2017 00:30,2,0.000,ALERT,211.93,298.17,59.970,1503981003,"201051344000438","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,823153.7,823153.7,20151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981029,2407119.00
08/29/2017 00:30,2,0.000,ALERT,211.93,297.57,59.970,1503981003,"201051344000417","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,729372.2,729372.2,20198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981030,2407120.00
08/29/2017 00:30,2,0.000,ALERT,212.16,298.47,59.965,1503981003,"274151322000083","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1062340.5,1062340.5,20060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981032,2407121.00
08/29/2017 00:30,2,0.000,ALERT,212.61,298.47,59.986,1503981003,"274151322000076","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1134517.1,1134517.1,20045,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981034,2407122.00
08/29/2017 00:30,2,0.000,ALERT,212.38,299.97,59.970,1503981003,"201051344000868","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,817295.2,817295.2,20181,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981036,2407123.00
08/29/2017 00:30,2,0.000,ALERT,211.93,299.37,59.975,1503981003,"274151322000095","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,1123554.9,1123554.9,20074,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981038,2407124.00
08/29/2017 00:30,2,0.000,ALERT,212.38,299.67,59.975,1503981003,"201051344000988","219011344069620",0.00,16.30,0,294.26,301.17,0.0,0.0,0.000,701579.9,701579.9,20151,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981040,2407125.00
08/29/2017 00:30,2,0.000,ALERT,211.93,297.57,59.944,1503981003,"201051344001025","219011344069620",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,824333.6,824333.6,20150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981041,2407126.00
08/29/2017 00:30,2,0.000,ALERT,212.38,299.67,59.970,1503981003,"201051344000458","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,828312.7,828312.7,20147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981043,2407127.00
08/29/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1503981003,"201051344000853","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,829795.2,829795.2,20179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981045,2407128.00
08/29/2017 00:30,2,0.000,ALERT,212.16,298.17,59.970,1503981003,"201051344000685","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,822949.4,822949.4,20193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981047,2407129.00
08/29/2017 00:30,2,0.000,ALERT,211.93,297.57,59.954,1503981003,"201051344000917","219011344069620",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,819638.4,819638.4,20189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981049,2407130.00
08/29/2017 00:30,2,0.000,ALERT,212.16,298.47,59.991,1503981003,"201051344001145","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,827688.2,827688.2,20172,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981050,2407131.00
08/29/2017 00:30,2,0.000,ALERT,211.93,297.26,59.975,1503981003,"201051344000651","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,816710.1,816710.1,20162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981052,2407132.00
08/29/2017 00:30,2,0.000,ALERT,211.70,298.77,59.959,1503981003,"274151322000088","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1019595.6,1019595.6,20055,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981054,2407133.00
08/29/2017 00:30,2,0.000,ALERT,212.83,297.87,59.954,1503981003,"274151322000068","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,889383.7,889383.7,20479,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981056,2407134.00
08/29/2017 00:30,2,0.000,ALERT,211.48,298.17,59.965,1503981003,"201051344001135","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,812287.0,812287.0,20125,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981058,2407135.00
08/29/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1503981003,"201051344000594","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,831831.6,831831.6,20159,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981059,2407136.00
08/29/2017 00:30,2,0.000,ALERT,211.93,297.87,59.965,1503981003,"201051344001203","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,822400.5,822400.5,20192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981061,2407137.00
08/29/2017 00:30,2,0.000,ALERT,211.93,298.77,59.954,1503981003,"274151322000054","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1035191.8,1035191.8,20027,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981063,2407138.00
08/29/2017 00:30,2,0.000,ALERT,212.83,299.07,60.002,1503981003,"201051344000867","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,816001.9,816001.9,20190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981065,2407139.00
08/29/2017 00:30,2,0.000,ALERT,211.93,298.17,59.965,1503981003,"201051344001093","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,819639.1,819639.1,20195,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981067,2407140.00
08/29/2017 00:30,2,0.000,ALERT,212.61,299.67,59.959,1503981003,"201051344000900","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,838077.5,838077.5,20195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981068,2407141.00
08/29/2017 00:30,2,0.000,ALERT,212.83,299.07,59.959,1503981003,"201051344000648","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,824223.8,824223.8,20162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981070,2407142.00
08/29/2017 00:30,2,0.000,ALERT,212.61,299.97,59.970,1503981003,"201051344000569","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,839618.0,839618.0,20135,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981072,2407143.00
08/29/2017 00:30,2,0.000,ALERT,212.61,299.67,59.965,1503981003,"201051344000983","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,830565.0,830565.0,20166,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981074,2407144.00
08/29/2017 00:30,2,0.000,ALERT,212.38,299.07,59.965,1503981003,"201051344001158","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,814233.5,814233.5,20172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981076,2407145.00
08/29/2017 00:30,2,0.000,ALERT,213.06,299.97,59.954,1503981003,"201051344000576","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,828813.6,828813.6,20187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981078,2407146.00
08/29/2017 00:30,2,0.000,ALERT,212.16,298.77,59.949,1503981003,"274151322000087","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1010803.0,1010803.0,20293,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981080,2407147.00
08/29/2017 00:45,2,0.000,ALERT,213.29,300.27,59.991,1503981904,"201051344000645","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,827715.8,827715.8,20154,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981906,2407148.00
08/29/2017 00:45,2,0.000,ALERT,212.38,298.47,59.975,1503981904,"274151322000085","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1029625.5,1029625.5,20048,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981907,2407149.00
08/29/2017 00:45,2,0.000,ALERT,213.29,299.97,59.991,1503981904,"201051344000633","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,814922.7,814922.7,20206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981909,2407150.00
08/29/2017 00:45,2,0.000,ALERT,212.83,299.97,60.023,1503981904,"201051344000469","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,818985.2,818985.2,20172,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981911,2407151.00
08/29/2017 00:45,2,0.000,ALERT,211.93,298.17,59.991,1503981904,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,813115.7,813115.7,20160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981913,2407152.00
08/29/2017 00:45,2,0.000,ALERT,211.93,299.67,59.986,1503981904,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1073225.0,1073225.0,20044,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981915,2407153.00
08/29/2017 00:45,2,0.000,ALERT,212.16,298.17,59.981,1503981904,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,827500.2,827500.2,20157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981916,2407154.00
08/29/2017 00:45,2,0.000,ALERT,212.16,298.47,59.991,1503981904,"201051344001230","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,817547.1,817547.1,20204,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981918,2407155.00
08/29/2017 00:45,2,0.000,ALERT,212.61,299.07,59.981,1503981904,"201051344000582","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,806422.6,806422.6,20146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981920,2407156.00
08/29/2017 00:45,2,0.000,ALERT,211.70,298.17,59.981,1503981904,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.37,0.0,0.0,0.000,826830.6,826830.6,20169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981922,2407157.00
08/29/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1503981904,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,888411.4,888411.4,20471,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981923,2407158.00
08/29/2017 00:45,2,0.000,ALERT,212.61,300.87,59.986,1503981904,"201051344000579","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,837360.3,837360.3,20169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981925,2407159.00
08/29/2017 00:45,2,0.000,ALERT,211.93,298.47,59.996,1503981904,"201051344000890","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,820956.7,820956.7,20170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981927,2407160.00
08/29/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1503981904,"201051344000438","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,823153.7,823153.7,20153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981929,2407161.00
08/29/2017 00:45,2,0.000,ALERT,212.38,297.57,60.023,1503981904,"201051344000417","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,729372.2,729372.2,20200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981931,2407162.00
08/29/2017 00:45,2,0.000,ALERT,212.38,299.07,59.975,1503981904,"274151322000083","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1062340.5,1062340.5,20062,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981933,2407163.00
08/29/2017 00:45,2,0.000,ALERT,212.83,298.77,59.975,1503981904,"274151322000076","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1134517.1,1134517.1,20047,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981935,2407164.00
08/29/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1503981904,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,817295.2,817295.2,20183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981937,2407165.00
