ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 00:45,2,0.000,ALERT,212.16,299.97,59.991,1503981904,"274151322000095","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1123554.9,1123554.9,20076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981939,2407166.00
08/29/2017 00:45,2,0.000,ALERT,212.83,300.57,59.991,1503981904,"201051344000988","219011344069620",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,701579.9,701579.9,20153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981940,2407167.00
08/29/2017 00:45,2,0.000,ALERT,211.93,297.57,59.986,1503981904,"201051344001025","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,824333.6,824333.6,20152,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981942,2407168.00
08/29/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1503981904,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,828312.7,828312.7,20149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981944,2407169.00
08/29/2017 00:45,2,0.000,ALERT,213.29,300.27,60.028,1503981904,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,829795.2,829795.2,20181,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981946,2407170.00
08/29/2017 00:45,2,0.000,ALERT,212.61,298.17,59.991,1503981904,"201051344000685","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,822949.4,822949.4,20195,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981948,2407171.00
08/29/2017 00:45,2,0.000,ALERT,212.16,297.87,59.986,1503981904,"201051344000917","219011344069620",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,819638.4,819638.4,20191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981949,2407172.00
08/29/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1503981904,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,827688.2,827688.2,20174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981951,2407173.00
08/29/2017 00:45,2,0.000,ALERT,212.38,297.57,60.012,1503981904,"201051344000651","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,816710.1,816710.1,20164,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981953,2407174.00
08/29/2017 00:45,2,0.000,ALERT,211.93,298.77,59.970,1503981904,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1019595.6,1019595.6,20057,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981955,2407175.00
08/29/2017 00:45,2,0.000,ALERT,212.83,298.17,59.981,1503981904,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,889383.7,889383.7,20481,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981956,2407176.00
08/29/2017 00:45,2,0.000,ALERT,211.93,298.17,59.970,1503981904,"201051344001135","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,812287.0,812287.0,20127,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981958,2407177.00
08/29/2017 00:45,2,0.000,ALERT,212.61,300.87,59.981,1503981904,"201051344000594","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,831831.6,831831.6,20161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981960,2407178.00
08/29/2017 00:45,2,0.000,ALERT,212.38,298.17,60.012,1503981904,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,822400.5,822400.5,20194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981962,2407179.00
08/29/2017 00:45,2,0.000,ALERT,211.93,299.07,59.970,1503981904,"274151322000054","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1035191.8,1035191.8,20029,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981964,2407180.00
08/29/2017 00:45,2,0.000,ALERT,213.06,299.97,59.970,1503981904,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,816001.9,816001.9,20192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981965,2407181.00
08/29/2017 00:45,2,0.000,ALERT,212.38,298.47,59.965,1503981904,"201051344001093","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,819639.1,819639.1,20197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981967,2407182.00
08/29/2017 00:45,2,0.000,ALERT,212.61,300.27,59.986,1503981904,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,838077.5,838077.5,20197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981969,2407183.00
08/29/2017 00:45,2,0.000,ALERT,212.83,299.67,60.007,1503981904,"201051344000648","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,824223.8,824223.8,20164,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981971,2407184.00
08/29/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1503981904,"201051344000569","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,839618.0,839618.0,20137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981973,2407185.00
08/29/2017 00:45,2,0.000,ALERT,212.83,300.57,59.981,1503981904,"201051344000983","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,830565.0,830565.0,20168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981974,2407186.00
08/29/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1503981904,"201051344001158","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,814233.5,814233.5,20174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503981976,2407187.00
08/29/2017 00:45,2,0.000,ALERT,213.29,300.87,59.986,1503981904,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,828813.6,828813.6,20189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981978,2407188.00
08/29/2017 00:45,2,0.000,ALERT,212.16,298.47,59.970,1503981904,"274151322000087","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1010803.0,1010803.0,20295,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503981980,2407189.00
08/29/2017 01:00,2,0.000,ALERT,213.06,299.97,60.007,1503982803,"201051344000645","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,827715.8,827715.8,20156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982805,2407190.00
08/29/2017 01:00,2,0.000,ALERT,212.16,298.77,59.986,1503982803,"274151322000085","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1029625.5,1029625.5,20050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982807,2407191.00
08/29/2017 01:00,2,0.000,ALERT,213.29,299.67,59.981,1503982803,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,814922.7,814922.7,20208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982809,2407192.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.97,59.986,1503982803,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,818985.2,818985.2,20174,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982810,2407193.00
08/29/2017 01:00,2,0.000,ALERT,211.93,298.47,59.981,1503982803,"201051344000646","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,813115.7,813115.7,20162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982812,2407194.00
08/29/2017 01:00,2,0.000,ALERT,211.70,299.37,59.949,1503982803,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1073225.0,1073225.0,20046,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982814,2407195.00
08/29/2017 01:00,2,0.000,ALERT,212.38,298.77,59.970,1503982803,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,827500.2,827500.2,20159,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982816,2407196.00
08/29/2017 01:00,2,0.000,ALERT,212.38,299.07,59.970,1503982803,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,817547.1,817547.1,20206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982818,2407197.00
08/29/2017 01:00,2,0.000,ALERT,212.83,299.67,60.012,1503982803,"201051344000582","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,806422.6,806422.6,20148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982820,2407198.00
08/29/2017 01:00,2,0.000,ALERT,211.93,298.77,59.975,1503982803,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,826830.6,826830.6,20171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982821,2407199.00
08/29/2017 01:00,2,0.000,ALERT,211.93,298.17,59.981,1503982803,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,888411.4,888411.4,20473,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982823,2407200.00
08/29/2017 01:00,2,0.000,ALERT,212.61,300.27,59.959,1503982803,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,837360.3,837360.3,20171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982825,2407201.00
08/29/2017 01:00,2,0.000,ALERT,212.16,299.07,59.975,1503982803,"201051344000890","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,820956.7,820956.7,20172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982827,2407202.00
08/29/2017 01:00,2,0.000,ALERT,212.38,298.47,59.954,1503982803,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,823153.7,823153.7,20155,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982828,2407203.00
08/29/2017 01:00,2,0.000,ALERT,212.38,298.17,59.954,1503982803,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,729372.2,729372.2,20202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982830,2407204.00
08/29/2017 01:00,2,0.000,ALERT,211.93,298.17,59.981,1503982803,"274151322000083","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,1062340.5,1062340.5,20064,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982832,2407205.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1503982803,"274151322000076","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1134517.1,1134517.1,20049,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982834,2407206.00
08/29/2017 01:00,2,0.000,ALERT,212.61,300.87,59.991,1503982803,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,817295.2,817295.2,20185,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982836,2407207.00
08/29/2017 01:00,2,0.000,ALERT,211.93,299.67,59.949,1503982803,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1123554.9,1123554.9,20078,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982838,2407208.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.97,59.949,1503982803,"201051344000988","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,701579.9,701579.9,20155,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982839,2407209.00
08/29/2017 01:00,2,0.000,ALERT,212.16,297.87,59.959,1503982803,"201051344001025","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,824333.6,824333.6,20154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982841,2407210.00
08/29/2017 01:00,2,0.000,ALERT,212.61,300.27,59.954,1503982803,"201051344000458","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,828312.7,828312.7,20151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982843,2407211.00
08/29/2017 01:00,2,0.000,ALERT,213.29,299.97,59.954,1503982803,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,829795.2,829795.2,20183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982845,2407212.00
08/29/2017 01:00,2,0.000,ALERT,212.61,298.77,59.954,1503982803,"201051344000685","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,822949.4,822949.4,20197,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982847,2407213.00
08/29/2017 01:00,2,0.000,ALERT,212.61,298.17,59.959,1503982803,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,819638.4,819638.4,20193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982848,2407214.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.07,59.965,1503982803,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,827688.2,827688.2,20176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982850,2407215.00
08/29/2017 01:00,2,0.000,ALERT,212.61,298.17,59.965,1503982803,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,816710.1,816710.1,20166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982852,2407216.00
08/29/2017 01:00,2,0.000,ALERT,211.48,298.77,59.959,1503982803,"274151322000088","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1019595.6,1019595.6,20059,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982854,2407217.00
08/29/2017 01:00,2,0.000,ALERT,212.61,297.87,59.954,1503982803,"274151322000068","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,889383.7,889383.7,20483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982856,2407218.00
08/29/2017 01:00,2,0.000,ALERT,212.16,298.77,59.965,1503982803,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,812287.0,812287.0,20129,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982857,2407219.00
08/29/2017 01:00,2,0.000,ALERT,212.38,300.87,59.959,1503982803,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,831831.6,831831.6,20163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982859,2407220.00
08/29/2017 01:00,2,0.000,ALERT,212.61,298.47,59.965,1503982803,"201051344001203","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,822400.5,822400.5,20196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982861,2407221.00
08/29/2017 01:00,2,0.000,ALERT,211.93,299.37,59.949,1503982803,"274151322000054","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,1035191.8,1035191.8,20031,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982863,2407222.00
08/29/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1503982803,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,816001.9,816001.9,20194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982865,2407223.00
08/29/2017 01:00,2,0.000,ALERT,212.38,298.77,59.991,1503982803,"201051344001093","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,819639.1,819639.1,20199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982866,2407224.00
08/29/2017 01:00,2,0.000,ALERT,212.38,299.97,59.959,1503982803,"201051344000900","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,838077.5,838077.5,20199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982868,2407225.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.07,59.965,1503982803,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,824223.8,824223.8,20166,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982870,2407226.00
08/29/2017 01:00,2,0.000,ALERT,212.61,300.57,59.975,1503982803,"201051344000569","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,839618.0,839618.0,20139,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982872,2407227.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.97,59.965,1503982803,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,830565.0,830565.0,20170,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982874,2407228.00
08/29/2017 01:00,2,0.000,ALERT,212.61,299.67,59.965,1503982803,"201051344001158","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,814233.5,814233.5,20176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503982876,2407229.00
08/29/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1503982803,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,828813.6,828813.6,20191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982877,2407230.00
08/29/2017 01:00,2,0.000,ALERT,211.93,298.47,59.959,1503982803,"274151322000087","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1010803.0,1010803.0,20297,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503982879,2407231.00
08/29/2017 01:15,2,0.000,ALERT,213.29,300.27,59.965,1503983703,"201051344000645","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,827715.8,827715.8,20158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983705,2407232.00
08/29/2017 01:15,2,0.000,ALERT,212.16,298.77,59.970,1503983703,"274151322000085","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1029625.5,1029625.5,20052,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983707,2407233.00
08/29/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1503983703,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,814922.7,814922.7,20210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983709,2407234.00
08/29/2017 01:15,2,0.000,ALERT,212.83,300.27,59.965,1503983703,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,818985.2,818985.2,20176,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983710,2407235.00
08/29/2017 01:15,2,0.000,ALERT,212.16,298.47,59.965,1503983703,"201051344000646","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,813115.7,813115.7,20164,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983712,2407236.00
08/29/2017 01:15,2,0.000,ALERT,211.93,299.67,59.959,1503983703,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1073225.0,1073225.0,20048,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983714,2407237.00
08/29/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1503983703,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,827500.2,827500.2,20161,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983716,2407238.00
08/29/2017 01:15,2,0.000,ALERT,212.38,299.07,59.970,1503983703,"201051344001230","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,817547.1,817547.1,20208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983718,2407239.00
08/29/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1503983703,"201051344000582","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,806422.6,806422.6,20150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983720,2407240.00
08/29/2017 01:15,2,0.000,ALERT,212.16,298.77,59.981,1503983703,"201051344000955","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,826830.6,826830.6,20173,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983721,2407241.00
08/29/2017 01:15,2,0.000,ALERT,212.16,298.47,59.965,1503983703,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,888411.4,888411.4,20475,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983723,2407242.00
08/29/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1503983703,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,837360.3,837360.3,20173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983725,2407243.00
08/29/2017 01:15,2,0.000,ALERT,212.38,299.07,59.970,1503983703,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,820956.7,820956.7,20174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983727,2407244.00
08/29/2017 01:15,2,0.000,ALERT,212.61,298.47,59.975,1503983703,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,823153.7,823153.7,20157,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983729,2407245.00
08/29/2017 01:15,2,0.000,ALERT,212.61,298.17,59.970,1503983703,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,729372.2,729372.2,20204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983730,2407246.00
08/29/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1503983703,"274151322000083","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1062340.5,1062340.5,20066,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983732,2407247.00
08/29/2017 01:15,2,0.000,ALERT,212.83,299.07,59.959,1503983703,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1134517.1,1134517.1,20051,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983734,2407248.00
08/29/2017 01:15,2,0.000,ALERT,212.83,301.17,59.970,1503983703,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,817295.2,817295.2,20187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983736,2407249.00
08/29/2017 01:15,2,0.000,ALERT,212.16,299.97,59.965,1503983703,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1123554.9,1123554.9,20080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983738,2407250.00
08/29/2017 01:15,2,0.000,ALERT,212.61,300.27,59.965,1503983703,"201051344000988","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,701579.9,701579.9,20157,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983740,2407251.00
08/29/2017 01:15,2,0.000,ALERT,212.38,297.87,59.965,1503983703,"201051344001025","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,824333.6,824333.6,20156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983741,2407252.00
08/29/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1503983703,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,828312.7,828312.7,20153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983743,2407253.00
08/29/2017 01:15,2,0.000,ALERT,213.51,300.57,59.959,1503983703,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,829795.2,829795.2,20185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983745,2407254.00
08/29/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1503983703,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,822949.4,822949.4,20199,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983747,2407255.00
08/29/2017 01:15,2,0.000,ALERT,212.61,297.87,59.970,1503983703,"201051344000917","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,819638.4,819638.4,20195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983749,2407256.00
08/29/2017 01:15,2,0.000,ALERT,212.83,298.77,59.954,1503983703,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,827688.2,827688.2,20178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983750,2407257.00
08/29/2017 01:15,2,0.000,ALERT,212.61,297.57,59.986,1503983703,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,816710.1,816710.1,20168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983752,2407258.00
08/29/2017 01:15,2,0.000,ALERT,211.93,298.47,59.938,1503983703,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1019595.6,1019595.6,20061,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983754,2407259.00
08/29/2017 01:15,2,0.000,ALERT,213.06,298.17,59.959,1503983703,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,889383.7,889383.7,20485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983756,2407260.00
08/29/2017 01:15,2,0.000,ALERT,212.16,298.17,59.965,1503983703,"201051344001135","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,812287.0,812287.0,20131,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983758,2407261.00
08/29/2017 01:15,2,0.000,ALERT,212.61,300.87,59.965,1503983703,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,831831.6,831831.6,20165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983759,2407262.00
08/29/2017 01:15,2,0.000,ALERT,212.61,298.17,59.965,1503983703,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,822400.5,822400.5,20198,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983761,2407263.00
08/29/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1503983703,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1035191.8,1035191.8,20033,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983763,2407264.00
08/29/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1503983703,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,816001.9,816001.9,20196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983765,2407265.00
08/29/2017 01:15,2,0.000,ALERT,212.38,298.47,59.965,1503983703,"201051344001093","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,819639.1,819639.1,20201,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983767,2407266.00
08/29/2017 01:15,2,0.000,ALERT,212.83,300.57,59.965,1503983703,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,838077.5,838077.5,20201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983768,2407267.00
08/29/2017 01:15,2,0.000,ALERT,213.06,299.97,59.917,1503983703,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,824223.8,824223.8,20168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983770,2407268.00
08/29/2017 01:15,2,0.000,ALERT,212.83,301.17,59.944,1503983703,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,839618.0,839618.0,20141,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983772,2407269.00
08/29/2017 01:15,2,0.000,ALERT,212.83,300.87,59.959,1503983703,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,830565.0,830565.0,20172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983774,2407270.00
08/29/2017 01:15,2,0.000,ALERT,212.83,300.27,59.970,1503983703,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,814233.5,814233.5,20178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983776,2407271.00
08/29/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1503983703,"201051344000576","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,828813.6,828813.6,20193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503983778,2407272.00
08/29/2017 01:15,2,0.000,ALERT,212.38,298.17,59.959,1503983703,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1010803.0,1010803.0,20299,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503983779,2407273.00
08/29/2017 01:30,2,0.000,ALERT,213.29,300.27,59.944,1503984603,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,827715.8,827715.8,20160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984605,2407274.00
08/29/2017 01:30,2,0.000,ALERT,212.61,298.77,59.949,1503984603,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1029625.5,1029625.5,20054,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984607,2407275.00
08/29/2017 01:30,2,0.000,ALERT,213.51,299.97,60.007,1503984603,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,814922.7,814922.7,20212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984609,2407276.00
08/29/2017 01:30,2,0.000,ALERT,213.06,300.27,59.944,1503984603,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,818985.2,818985.2,20178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984611,2407277.00
08/29/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1503984603,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,813115.7,813115.7,20166,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984613,2407278.00
08/29/2017 01:30,2,0.000,ALERT,212.38,299.67,59.970,1503984603,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1073225.0,1073225.0,20050,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984614,2407279.00
08/29/2017 01:30,2,0.000,ALERT,212.38,298.47,59.944,1503984603,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,827500.2,827500.2,20163,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984616,2407280.00
08/29/2017 01:30,2,0.000,ALERT,212.61,299.37,59.975,1503984603,"201051344001230","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,817547.1,817547.1,20210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984618,2407281.00
08/29/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1503984603,"201051344000582","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,806422.6,806422.6,20152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984620,2407282.00
08/29/2017 01:30,2,0.000,ALERT,212.38,299.37,59.970,1503984603,"201051344000955","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,826830.6,826830.6,20175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984622,2407283.00
08/29/2017 01:30,2,0.000,ALERT,212.61,298.47,59.965,1503984603,"274151322000094","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,888411.4,888411.4,20477,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984624,2407284.00
08/29/2017 01:30,2,0.000,ALERT,213.06,300.87,59.949,1503984603,"201051344000579","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,837360.3,837360.3,20175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984625,2407285.00
08/29/2017 01:30,2,0.000,ALERT,212.38,299.37,59.970,1503984603,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,820956.7,820956.7,20176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984627,2407286.00
08/29/2017 01:30,2,0.000,ALERT,212.83,299.07,59.970,1503984603,"201051344000438","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,823153.7,823153.7,20159,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984629,2407287.00
08/29/2017 01:30,2,0.000,ALERT,212.83,298.47,59.970,1503984603,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,729372.2,729372.2,20206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984631,2407288.00
08/29/2017 01:30,2,0.000,ALERT,212.61,299.97,59.959,1503984603,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1062340.5,1062340.5,20068,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984633,2407289.00
08/29/2017 01:30,2,0.000,ALERT,213.06,298.77,60.002,1503984603,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1134517.1,1134517.1,20053,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984634,2407290.00
08/29/2017 01:30,2,0.000,ALERT,212.83,301.17,59.975,1503984603,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,817295.2,817295.2,20189,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984636,2407291.00
08/29/2017 01:30,2,0.000,ALERT,212.38,300.27,59.975,1503984603,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1123554.9,1123554.9,20082,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984638,2407292.00
08/29/2017 01:30,2,0.000,ALERT,212.83,300.57,60.007,1503984603,"201051344000988","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,701579.9,701579.9,20159,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984640,2407293.00
08/29/2017 01:30,2,0.000,ALERT,212.38,298.47,59.970,1503984603,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,824333.6,824333.6,20158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984642,2407294.00
08/29/2017 01:30,2,0.000,ALERT,212.83,300.27,59.970,1503984603,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,828312.7,828312.7,20155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984643,2407295.00
08/29/2017 01:30,2,0.000,ALERT,213.51,300.27,59.970,1503984603,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,829795.2,829795.2,20187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984645,2407296.00
08/29/2017 01:30,2,0.000,ALERT,212.83,299.07,59.928,1503984603,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,822949.4,822949.4,20201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984647,2407297.00
08/29/2017 01:30,2,0.000,ALERT,212.83,298.77,59.970,1503984603,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,819638.4,819638.4,20197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984649,2407298.00
08/29/2017 01:30,2,0.000,ALERT,213.06,299.67,59.970,1503984603,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,827688.2,827688.2,20180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984651,2407299.00
08/29/2017 01:30,2,0.000,ALERT,212.83,298.47,59.970,1503984603,"201051344000651","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,816710.1,816710.1,20170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984652,2407300.00
08/29/2017 01:30,2,0.000,ALERT,212.16,299.97,59.959,1503984603,"274151322000088","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1019595.6,1019595.6,20063,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984654,2407301.00
08/29/2017 01:30,2,0.000,ALERT,213.29,298.77,59.991,1503984603,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,889383.7,889383.7,20487,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984656,2407302.00
08/29/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1503984603,"201051344001135","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,812287.0,812287.0,20133,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984658,2407303.00
08/29/2017 01:30,2,0.000,ALERT,212.83,301.17,59.938,1503984603,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,831831.6,831831.6,20167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984660,2407304.00
08/29/2017 01:30,2,0.000,ALERT,212.83,299.07,59.965,1503984603,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,822400.5,822400.5,20200,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984662,2407305.00
08/29/2017 01:30,2,0.000,ALERT,212.38,299.37,59.965,1503984603,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1035191.8,1035191.8,20035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984663,2407306.00
08/29/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1503984603,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,816001.9,816001.9,20198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984665,2407307.00
08/29/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1503984603,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,819639.1,819639.1,20203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984667,2407308.00
08/29/2017 01:30,2,0.000,ALERT,212.83,300.57,59.965,1503984603,"201051344000900","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,838077.5,838077.5,20203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984669,2407309.00
