ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 01:30,2,0.000,ALERT,213.06,299.97,59.965,1503984603,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,824223.8,824223.8,20170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984671,2407310.00
08/29/2017 01:30,2,0.000,ALERT,212.83,300.87,59.970,1503984603,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,839618.0,839618.0,20143,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984672,2407311.00
08/29/2017 01:30,2,0.000,ALERT,213.06,300.57,59.970,1503984603,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,830565.0,830565.0,20174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984674,2407312.00
08/29/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1503984603,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,814233.5,814233.5,20180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503984676,2407313.00
08/29/2017 01:30,2,0.000,ALERT,213.29,300.57,59.986,1503984603,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,828813.6,828813.6,20195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984678,2407314.00
08/29/2017 01:30,2,0.000,ALERT,212.61,298.47,59.954,1503984603,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1010803.0,1010803.0,20301,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503984679,2407315.00
08/29/2017 01:45,2,0.000,ALERT,213.29,300.27,60.007,1503985503,"201051344000645","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,827715.8,827715.8,20162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985505,2407316.00
08/29/2017 01:45,2,0.000,ALERT,212.38,299.07,60.023,1503985503,"274151322000085","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1029625.5,1029625.5,20056,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985507,2407317.00
08/29/2017 01:45,2,0.000,ALERT,213.29,299.97,60.007,1503985503,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,814922.7,814922.7,20214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985509,2407318.00
08/29/2017 01:45,2,0.000,ALERT,212.83,299.97,60.007,1503985503,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,818985.2,818985.2,20180,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985511,2407319.00
08/29/2017 01:45,2,0.000,ALERT,212.16,298.47,60.002,1503985503,"201051344000646","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,813115.7,813115.7,20168,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985513,2407320.00
08/29/2017 01:45,2,0.000,ALERT,211.93,299.67,60.002,1503985503,"274151322000052","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,1073225.0,1073225.0,20052,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985514,2407321.00
08/29/2017 01:45,2,0.000,ALERT,212.61,299.07,60.002,1503985503,"201051344000585","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,827500.2,827500.2,20165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985516,2407322.00
08/29/2017 01:45,2,0.000,ALERT,212.38,299.07,60.007,1503985503,"201051344001230","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,817547.1,817547.1,20212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985518,2407323.00
08/29/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1503985503,"201051344000582","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,806422.6,806422.6,20154,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985520,2407324.00
08/29/2017 01:45,2,0.000,ALERT,212.16,299.07,60.007,1503985503,"201051344000955","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,826830.6,826830.6,20177,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985522,2407325.00
08/29/2017 01:45,2,0.000,ALERT,212.16,298.47,60.012,1503985503,"274151322000094","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,888411.4,888411.4,20479,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985523,2407326.00
08/29/2017 01:45,2,0.000,ALERT,212.83,301.17,60.007,1503985503,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,837360.3,837360.3,20177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985525,2407327.00
08/29/2017 01:45,2,0.000,ALERT,212.38,299.07,59.970,1503985503,"201051344000890","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,820956.7,820956.7,20178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985527,2407328.00
08/29/2017 01:45,2,0.000,ALERT,212.61,298.77,60.023,1503985503,"201051344000438","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,823153.7,823153.7,20161,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985529,2407329.00
08/29/2017 01:45,2,0.000,ALERT,212.61,298.17,59.959,1503985503,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,729372.2,729372.2,20208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985531,2407330.00
08/29/2017 01:45,2,0.000,ALERT,212.38,299.97,59.996,1503985503,"274151322000083","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1062340.5,1062340.5,20070,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985532,2407331.00
08/29/2017 01:45,2,0.000,ALERT,212.83,299.07,60.002,1503985503,"274151322000076","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1134517.1,1134517.1,20055,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985534,2407332.00
08/29/2017 01:45,2,0.000,ALERT,212.83,301.17,60.002,1503985503,"201051344000868","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,817295.2,817295.2,20191,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985536,2407333.00
08/29/2017 01:45,2,0.000,ALERT,212.16,300.27,60.002,1503985503,"274151322000095","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,1123554.9,1123554.9,20084,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985538,2407334.00
08/29/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1503985503,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,701579.9,701579.9,20161,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985540,2407335.00
08/29/2017 01:45,2,0.000,ALERT,212.38,298.17,59.996,1503985503,"201051344001025","219011344069620",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,824333.6,824333.6,20160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985542,2407336.00
08/29/2017 01:45,2,0.000,ALERT,212.61,300.27,59.991,1503985503,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,828312.7,828312.7,20157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985544,2407337.00
08/29/2017 01:45,2,0.000,ALERT,213.51,300.27,60.007,1503985503,"201051344000853","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,829795.2,829795.2,20189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985545,2407338.00
08/29/2017 01:45,2,0.000,ALERT,213.06,298.77,59.991,1503985503,"201051344000685","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,822949.4,822949.4,20203,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985547,2407339.00
08/29/2017 01:45,2,0.000,ALERT,212.83,298.47,59.991,1503985503,"201051344000917","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,819638.4,819638.4,20199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985549,2407340.00
08/29/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1503985503,"201051344001145","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,827688.2,827688.2,20182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985551,2407341.00
08/29/2017 01:45,2,0.000,ALERT,212.61,297.87,60.007,1503985503,"201051344000651","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,816710.1,816710.1,20172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985553,2407342.00
08/29/2017 01:45,2,0.000,ALERT,211.93,299.07,59.949,1503985503,"274151322000088","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1019595.6,1019595.6,20065,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985555,2407343.00
08/29/2017 01:45,2,0.000,ALERT,212.83,298.77,59.986,1503985503,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,889383.7,889383.7,20489,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985556,2407344.00
08/29/2017 01:45,2,0.000,ALERT,212.38,298.77,59.991,1503985503,"201051344001135","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,812287.0,812287.0,20135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985558,2407345.00
08/29/2017 01:45,2,0.000,ALERT,212.61,300.87,59.986,1503985503,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,831831.6,831831.6,20169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985560,2407346.00
08/29/2017 01:45,2,0.000,ALERT,212.83,298.77,60.028,1503985503,"201051344001203","219011344069620",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,822400.5,822400.5,20202,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985562,2407347.00
08/29/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1503985503,"274151322000054","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,1035191.8,1035191.8,20037,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985563,2407348.00
08/29/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1503985503,"201051344000867","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,816001.9,816001.9,20200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985565,2407349.00
08/29/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1503985503,"201051344001093","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,819639.1,819639.1,20205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985567,2407350.00
08/29/2017 01:45,2,0.000,ALERT,212.83,300.57,59.954,1503985503,"201051344000900","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,838077.5,838077.5,20205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985569,2407351.00
08/29/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1503985503,"201051344000648","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,824223.8,824223.8,20172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503985571,2407352.00
08/29/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1503985503,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,839618.0,839618.0,20145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985572,2407353.00
08/29/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1503985503,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,830565.0,830565.0,20176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985574,2407354.00
08/29/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1503985503,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,814233.5,814233.5,20182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985576,2407355.00
08/29/2017 01:45,2,0.000,ALERT,213.29,300.87,59.975,1503985503,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,828813.6,828813.6,20197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985578,2407356.00
08/29/2017 01:45,2,0.000,ALERT,212.38,298.77,59.975,1503985503,"274151322000087","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1010803.0,1010803.0,20303,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503985580,2407357.00
08/29/2017 02:00,2,0.000,ALERT,213.51,300.57,60.002,1503986404,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,827715.8,827715.8,20164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986406,2407358.00
08/29/2017 02:00,2,0.000,ALERT,212.83,299.67,59.986,1503986404,"274151322000085","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20058,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986408,2407359.00
08/29/2017 02:00,2,0.000,ALERT,213.74,300.57,59.996,1503986404,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,814922.7,814922.7,20216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986410,2407360.00
08/29/2017 02:00,2,0.000,ALERT,213.29,300.27,60.007,1503986404,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,818985.2,818985.2,20182,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986411,2407361.00
08/29/2017 02:00,2,0.000,ALERT,212.38,298.77,60.007,1503986404,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,813115.7,813115.7,20170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986413,2407362.00
08/29/2017 02:00,2,0.000,ALERT,212.38,299.07,60.012,1503986404,"274151322000052","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1073225.0,1073225.0,20054,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986415,2407363.00
08/29/2017 02:00,2,0.000,ALERT,212.83,299.07,59.991,1503986404,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,827500.2,827500.2,20167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986417,2407364.00
08/29/2017 02:00,2,0.000,ALERT,212.61,299.07,60.002,1503986404,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,817547.1,817547.1,20214,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986419,2407365.00
08/29/2017 02:00,2,0.000,ALERT,213.06,299.67,60.007,1503986404,"201051344000582","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,806422.6,806422.6,20156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986420,2407366.00
08/29/2017 02:00,2,0.000,ALERT,212.38,299.07,60.007,1503986404,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,826830.6,826830.6,20179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986422,2407367.00
08/29/2017 02:00,2,0.000,ALERT,212.61,299.07,60.007,1503986404,"274151322000094","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,888411.4,888411.4,20481,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986424,2407368.00
08/29/2017 02:00,2,0.000,ALERT,213.06,301.17,60.007,1503986404,"201051344000579","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,837360.3,837360.3,20179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986426,2407369.00
08/29/2017 02:00,2,0.000,ALERT,212.61,299.37,59.996,1503986404,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,820956.7,820956.7,20180,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986427,2407370.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.77,59.996,1503986404,"201051344000438","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,823153.7,823153.7,20163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986429,2407371.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.17,59.954,1503986404,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,729372.2,729372.2,20210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986431,2407372.00
08/29/2017 02:00,2,0.000,ALERT,212.61,299.97,60.007,1503986404,"274151322000083","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20072,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986433,2407373.00
08/29/2017 02:00,2,0.000,ALERT,213.29,299.67,60.002,1503986404,"274151322000076","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1134517.1,1134517.1,20057,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986435,2407374.00
08/29/2017 02:00,2,0.000,ALERT,213.06,301.17,60.002,1503986404,"201051344000868","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,817295.2,817295.2,20193,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986437,2407375.00
08/29/2017 02:00,2,0.000,ALERT,212.61,300.57,59.991,1503986404,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20086,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986439,2407376.00
08/29/2017 02:00,2,0.000,ALERT,213.06,300.87,60.028,1503986404,"201051344000988","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,701579.9,701579.9,20163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986441,2407377.00
08/29/2017 02:00,2,0.000,ALERT,212.61,298.17,60.002,1503986404,"201051344001025","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,824333.6,824333.6,20162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986442,2407378.00
08/29/2017 02:00,2,0.000,ALERT,213.06,300.57,59.996,1503986404,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,828312.7,828312.7,20159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986444,2407379.00
08/29/2017 02:00,2,0.000,ALERT,213.74,300.87,59.959,1503986404,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,829795.2,829795.2,20191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986446,2407380.00
08/29/2017 02:00,2,0.000,ALERT,213.06,299.07,60.002,1503986404,"201051344000685","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,822949.4,822949.4,20205,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986448,2407381.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.17,59.996,1503986404,"201051344000917","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,819638.4,819638.4,20201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986450,2407382.00
08/29/2017 02:00,2,0.000,ALERT,213.06,299.37,59.965,1503986404,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,827688.2,827688.2,20184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986451,2407383.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.17,59.996,1503986404,"201051344000651","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,816710.1,816710.1,20174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986453,2407384.00
08/29/2017 02:00,2,0.000,ALERT,212.16,299.67,59.991,1503986404,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,1019595.6,1019595.6,20067,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986455,2407385.00
08/29/2017 02:00,2,0.000,ALERT,213.29,299.07,59.954,1503986404,"274151322000068","219011344069620",0.00,17.30,0,297.57,300.57,0.0,0.0,0.000,889383.7,889383.7,20491,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986457,2407386.00
08/29/2017 02:00,2,0.000,ALERT,212.61,299.07,60.002,1503986404,"201051344001135","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,812287.0,812287.0,20137,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986459,2407387.00
08/29/2017 02:00,2,0.000,ALERT,212.61,300.87,59.991,1503986404,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,831831.6,831831.6,20171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986460,2407388.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.77,59.986,1503986404,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,822400.5,822400.5,20204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986462,2407389.00
08/29/2017 02:00,2,0.000,ALERT,212.61,299.97,59.986,1503986404,"274151322000054","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1035191.8,1035191.8,20039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986464,2407390.00
08/29/2017 02:00,2,0.000,ALERT,213.51,300.27,59.986,1503986404,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,816001.9,816001.9,20202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986466,2407391.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.77,59.986,1503986404,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,819639.1,819639.1,20207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986467,2407392.00
08/29/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1503986404,"201051344000900","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,838077.5,838077.5,20207,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986469,2407393.00
08/29/2017 02:00,2,0.000,ALERT,213.29,299.97,60.018,1503986404,"201051344000648","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,824223.8,824223.8,20174,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986471,2407394.00
08/29/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1503986404,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,839618.0,839618.0,20147,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986473,2407395.00
08/29/2017 02:00,2,0.000,ALERT,213.06,300.57,59.981,1503986404,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,830565.0,830565.0,20178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986475,2407396.00
08/29/2017 02:00,2,0.000,ALERT,213.06,300.27,59.975,1503986404,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,814233.5,814233.5,20184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503986477,2407397.00
08/29/2017 02:00,2,0.000,ALERT,213.74,301.17,59.981,1503986404,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,828813.6,828813.6,20199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986478,2407398.00
08/29/2017 02:00,2,0.000,ALERT,212.83,298.77,59.965,1503986404,"274151322000087","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1010803.0,1010803.0,20305,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503986480,2407399.00
08/29/2017 02:15,2,0.000,ALERT,213.51,300.27,59.938,1503987303,"201051344000645","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,827715.8,827715.8,20166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987305,2407400.00
08/29/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1503987303,"274151322000085","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1029625.5,1029625.5,20060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987307,2407401.00
08/29/2017 02:15,2,0.000,ALERT,213.74,300.27,59.965,1503987303,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,814922.7,814922.7,20218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503987309,2407402.00
08/29/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1503987303,"201051344000469","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,818985.2,818985.2,20184,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987311,2407403.00
08/29/2017 02:15,2,0.000,ALERT,212.38,299.37,59.991,1503987303,"201051344000646","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,813115.7,813115.7,20172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987312,2407404.00
08/29/2017 02:15,2,0.000,ALERT,212.16,299.37,59.975,1503987303,"274151322000052","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1073225.0,1073225.0,20056,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987314,2407405.00
08/29/2017 02:15,2,0.000,ALERT,212.83,299.37,59.981,1503987303,"201051344000585","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,827500.2,827500.2,20169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503987316,2407406.00
08/29/2017 02:15,2,0.000,ALERT,212.61,299.37,60.023,1503987303,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,817547.1,817547.1,20216,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987318,2407407.00
08/29/2017 02:15,2,0.000,ALERT,213.29,299.97,59.970,1503987303,"201051344000582","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,806422.6,806422.6,20158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987320,2407408.00
08/29/2017 02:15,2,0.000,ALERT,212.61,299.67,59.975,1503987303,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,826830.6,826830.6,20181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503987321,2407409.00
08/29/2017 02:15,2,0.000,ALERT,212.61,299.37,59.949,1503987303,"274151322000094","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,888411.4,888411.4,20483,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987323,2407410.00
08/29/2017 02:15,2,0.000,ALERT,213.29,301.47,59.981,1503987303,"201051344000579","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,837360.3,837360.3,20181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987325,2407411.00
08/29/2017 02:15,2,0.000,ALERT,212.83,299.97,59.981,1503987303,"201051344000890","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,820956.7,820956.7,20182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987327,2407412.00
08/29/2017 02:15,2,0.000,ALERT,213.06,299.37,60.028,1503987303,"201051344000438","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,823153.7,823153.7,20165,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987328,2407413.00
08/29/2017 02:15,2,0.000,ALERT,213.06,298.47,59.986,1503987303,"201051344000417","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,729372.2,729372.2,20212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987330,2407414.00
08/29/2017 02:15,2,0.000,ALERT,212.61,300.27,59.970,1503987303,"274151322000083","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20074,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987332,2407415.00
08/29/2017 02:15,2,0.000,ALERT,213.06,299.37,59.981,1503987303,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1134517.1,1134517.1,20059,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987334,2407416.00
08/29/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1503987303,"201051344000868","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,817295.2,817295.2,20195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987336,2407417.00
08/29/2017 02:15,2,0.000,ALERT,212.61,300.57,59.970,1503987303,"274151322000095","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1123554.9,1123554.9,20088,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987338,2407418.00
08/29/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1503987303,"201051344000988","219011344069620",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,701579.9,701579.9,20165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987339,2407419.00
08/29/2017 02:15,2,0.000,ALERT,212.61,298.77,59.986,1503987303,"201051344001025","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,824333.6,824333.6,20164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987341,2407420.00
08/29/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1503987303,"201051344000458","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,828312.7,828312.7,20161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987343,2407421.00
08/29/2017 02:15,2,0.000,ALERT,213.74,300.57,59.986,1503987303,"201051344000853","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,829795.2,829795.2,20193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987345,2407422.00
08/29/2017 02:15,2,0.000,ALERT,213.06,299.07,59.986,1503987303,"201051344000685","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,822949.4,822949.4,20207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987346,2407423.00
08/29/2017 02:15,2,0.000,ALERT,213.06,299.07,59.991,1503987303,"201051344000917","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,819638.4,819638.4,20203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987348,2407424.00
08/29/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1503987303,"201051344001145","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,827688.2,827688.2,20186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987350,2407425.00
08/29/2017 02:15,2,0.000,ALERT,212.38,298.17,60.018,1503987303,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,816710.1,816710.1,20176,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987352,2407426.00
08/29/2017 02:15,2,0.000,ALERT,212.16,299.67,59.954,1503987303,"274151322000088","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1019595.6,1019595.6,20069,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503987354,2407427.00
08/29/2017 02:15,2,0.000,ALERT,213.29,299.37,60.012,1503987303,"274151322000068","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,889383.7,889383.7,20493,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987356,2407428.00
08/29/2017 02:15,2,0.000,ALERT,212.61,299.37,59.981,1503987303,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,812287.0,812287.0,20139,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987358,2407429.00
08/29/2017 02:15,2,0.000,ALERT,213.06,301.47,59.933,1503987303,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,831831.6,831831.6,20173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987359,2407430.00
08/29/2017 02:15,2,0.000,ALERT,213.06,299.37,59.970,1503987303,"201051344001203","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,822400.5,822400.5,20206,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987361,2407431.00
08/29/2017 02:15,2,0.000,ALERT,212.61,300.27,59.965,1503987303,"274151322000054","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,1035191.8,1035191.8,20041,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987363,2407432.00
08/29/2017 02:15,2,0.000,ALERT,213.51,300.57,60.002,1503987303,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,816001.9,816001.9,20204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987365,2407433.00
08/29/2017 02:15,2,0.000,ALERT,212.83,299.37,59.970,1503987303,"201051344001093","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,819639.1,819639.1,20209,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987367,2407434.00
08/29/2017 02:15,2,0.000,ALERT,213.29,301.17,59.970,1503987303,"201051344000900","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,838077.5,838077.5,20209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503987368,2407435.00
08/29/2017 02:15,2,0.000,ALERT,213.51,300.27,59.996,1503987303,"201051344000648","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,824223.8,824223.8,20176,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987370,2407436.00
08/29/2017 02:15,2,0.000,ALERT,213.29,301.47,60.007,1503987303,"201051344000569","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,839618.0,839618.0,20149,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987372,2407437.00
08/29/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1503987303,"201051344000983","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,830565.0,830565.0,20180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987374,2407438.00
08/29/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1503987303,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,814233.5,814233.5,20186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987376,2407439.00
08/29/2017 02:15,2,0.000,ALERT,213.74,301.77,59.959,1503987303,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,828813.6,828813.6,20201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503987377,2407440.00
08/29/2017 02:15,2,0.000,ALERT,212.83,299.07,59.959,1503987303,"274151322000087","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1010803.0,1010803.0,20307,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503987379,2407441.00
08/29/2017 02:30,2,0.000,ALERT,213.74,300.87,59.986,1503988203,"201051344000645","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,827715.8,827715.8,20168,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988205,2407442.00
08/29/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1503988203,"274151322000085","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1029625.5,1029625.5,20062,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988207,2407443.00
08/29/2017 02:30,2,0.000,ALERT,213.74,300.87,60.028,1503988203,"201051344000633","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,814922.7,814922.7,20220,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988209,2407444.00
08/29/2017 02:30,2,0.000,ALERT,213.29,300.87,60.018,1503988203,"201051344000469","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,818985.2,818985.2,20186,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988211,2407445.00
08/29/2017 02:30,2,0.000,ALERT,212.61,299.67,59.986,1503988203,"201051344000646","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,813115.7,813115.7,20174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988212,2407446.00
08/29/2017 02:30,2,0.000,ALERT,212.38,300.87,59.981,1503988203,"274151322000052","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,1073225.0,1073225.0,20058,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988214,2407447.00
08/29/2017 02:30,2,0.000,ALERT,213.29,299.97,59.986,1503988203,"201051344000585","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,827500.2,827500.2,20171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988216,2407448.00
08/29/2017 02:30,2,0.000,ALERT,213.06,300.27,60.023,1503988203,"201051344001230","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,817547.1,817547.1,20218,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988218,2407449.00
08/29/2017 02:30,2,0.000,ALERT,213.51,300.57,59.986,1503988203,"201051344000582","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,806422.6,806422.6,20160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988220,2407450.00
08/29/2017 02:30,2,0.000,ALERT,212.61,299.67,60.023,1503988203,"201051344000955","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,826830.6,826830.6,20183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988221,2407451.00
08/29/2017 02:30,2,0.000,ALERT,212.61,299.67,59.986,1503988203,"274151322000094","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,888411.4,888411.4,20485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988223,2407452.00
08/29/2017 02:30,2,0.000,ALERT,213.29,301.47,59.991,1503988203,"201051344000579","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,837360.3,837360.3,20183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988225,2407453.00
