ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 02:30,2,0.000,ALERT,212.83,300.27,59.991,1503988203,"201051344000890","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,820956.7,820956.7,20184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988227,2407454.00
08/29/2017 02:30,2,0.000,ALERT,213.29,299.97,59.949,1503988203,"201051344000438","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,823153.7,823153.7,20167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988229,2407455.00
08/29/2017 02:30,2,0.000,ALERT,213.29,299.37,59.996,1503988203,"201051344000417","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,729372.2,729372.2,20214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988230,2407456.00
08/29/2017 02:30,2,0.000,ALERT,212.61,300.27,59.986,1503988203,"274151322000083","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20076,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988232,2407457.00
08/29/2017 02:30,2,0.000,ALERT,213.29,300.27,59.986,1503988203,"274151322000076","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,1134517.1,1134517.1,20061,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988234,2407458.00
08/29/2017 02:30,2,0.000,ALERT,213.29,301.77,59.991,1503988203,"201051344000868","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,817295.2,817295.2,20197,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988236,2407459.00
08/29/2017 02:30,2,0.000,ALERT,212.38,300.57,59.986,1503988203,"274151322000095","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20090,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988238,2407460.00
08/29/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1503988203,"201051344000988","219011344069620",0.00,15.80,0,295.76,302.37,0.0,0.0,0.000,701579.9,701579.9,20167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988239,2407461.00
08/29/2017 02:30,2,0.000,ALERT,213.06,299.37,59.954,1503988203,"201051344001025","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,824333.6,824333.6,20166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988241,2407462.00
08/29/2017 02:30,2,0.000,ALERT,213.06,300.87,59.949,1503988203,"201051344000458","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,828312.7,828312.7,20163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988243,2407463.00
08/29/2017 02:30,2,0.000,ALERT,213.74,300.87,59.981,1503988203,"201051344000853","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,829795.2,829795.2,20195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988245,2407464.00
08/29/2017 02:30,2,0.000,ALERT,213.51,299.97,59.986,1503988203,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,822949.4,822949.4,20209,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988247,2407465.00
08/29/2017 02:30,2,0.000,ALERT,213.29,299.37,59.959,1503988203,"201051344000917","219011344069620",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,819638.4,819638.4,20205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988249,2407466.00
08/29/2017 02:30,2,0.000,ALERT,213.51,300.57,59.949,1503988203,"201051344001145","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,827688.2,827688.2,20188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988251,2407467.00
08/29/2017 02:30,2,0.000,ALERT,213.29,299.07,59.933,1503988203,"201051344000651","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,816710.1,816710.1,20178,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988252,2407468.00
08/29/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1503988203,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1019595.6,1019595.6,20071,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988254,2407469.00
08/29/2017 02:30,2,0.000,ALERT,213.51,299.07,59.965,1503988203,"274151322000068","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,889383.7,889383.7,20495,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988256,2407470.00
08/29/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1503988203,"201051344001135","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,812287.0,812287.0,20141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988258,2407471.00
08/29/2017 02:30,2,0.000,ALERT,213.06,301.77,59.944,1503988203,"201051344000594","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,831831.6,831831.6,20175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988260,2407472.00
08/29/2017 02:30,2,0.000,ALERT,213.29,299.67,60.007,1503988203,"201051344001203","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,822400.5,822400.5,20208,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988261,2407473.00
08/29/2017 02:30,2,0.000,ALERT,212.38,299.67,59.954,1503988203,"274151322000054","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20043,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988263,2407474.00
08/29/2017 02:30,2,0.000,ALERT,213.51,300.57,59.981,1503988203,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,816001.9,816001.9,20206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988265,2407475.00
08/29/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1503988203,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,819639.1,819639.1,20211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988267,2407476.00
08/29/2017 02:30,2,0.000,ALERT,213.29,301.17,59.981,1503988203,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,838077.5,838077.5,20211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988269,2407477.00
08/29/2017 02:30,2,0.000,ALERT,213.51,300.57,59.975,1503988203,"201051344000648","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,824223.8,824223.8,20178,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988271,2407478.00
08/29/2017 02:30,2,0.000,ALERT,213.29,301.47,59.944,1503988203,"201051344000569","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,839618.0,839618.0,20151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988273,2407479.00
08/29/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1503988203,"201051344000983","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,830565.0,830565.0,20182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988275,2407480.00
08/29/2017 02:30,2,0.000,ALERT,213.29,300.57,59.970,1503988203,"201051344001158","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,814233.5,814233.5,20188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988276,2407481.00
08/29/2017 02:30,2,0.000,ALERT,213.74,301.17,59.965,1503988203,"201051344000576","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,828813.6,828813.6,20203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503988278,2407482.00
08/29/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1503988203,"274151322000087","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1010803.0,1010803.0,20309,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503988280,2407483.00
08/29/2017 02:45,2,0.000,ALERT,213.74,301.17,59.986,1503989104,"201051344000645","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,827715.8,827715.8,20170,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989106,2407484.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.97,59.975,1503989104,"274151322000085","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20064,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989107,2407485.00
08/29/2017 02:45,2,0.000,ALERT,214.19,300.87,60.007,1503989104,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,814922.7,814922.7,20222,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989109,2407486.00
08/29/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1503989104,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,818985.2,818985.2,20188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989111,2407487.00
08/29/2017 02:45,2,0.000,ALERT,212.83,299.67,59.986,1503989104,"201051344000646","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,813115.7,813115.7,20176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989113,2407488.00
08/29/2017 02:45,2,0.000,ALERT,212.83,300.87,59.975,1503989104,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1073225.0,1073225.0,20060,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989115,2407489.00
08/29/2017 02:45,2,0.000,ALERT,213.29,299.97,59.981,1503989104,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,827500.2,827500.2,20173,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989116,2407490.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.97,59.986,1503989104,"201051344001230","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,817547.1,817547.1,20220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989118,2407491.00
08/29/2017 02:45,2,0.000,ALERT,213.51,300.57,59.975,1503989104,"201051344000582","219011344069620",0.00,15.30,0,298.77,301.77,0.0,0.0,0.000,806422.6,806422.6,20162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989120,2407492.00
08/29/2017 02:45,2,0.000,ALERT,212.61,299.97,59.991,1503989104,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,826830.6,826830.6,20185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989122,2407493.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1503989104,"274151322000094","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,888411.4,888411.4,20487,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989123,2407494.00
08/29/2017 02:45,2,0.000,ALERT,213.51,301.77,59.954,1503989104,"201051344000579","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,837360.3,837360.3,20185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989125,2407495.00
08/29/2017 02:45,2,0.000,ALERT,213.06,300.27,59.933,1503989104,"201051344000890","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,820956.7,820956.7,20186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989127,2407496.00
08/29/2017 02:45,2,0.000,ALERT,213.29,299.67,59.970,1503989104,"201051344000438","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,823153.7,823153.7,20169,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989129,2407497.00
08/29/2017 02:45,2,0.000,ALERT,213.29,299.07,59.981,1503989104,"201051344000417","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,729372.2,729372.2,20216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989131,2407498.00
08/29/2017 02:45,2,0.000,ALERT,213.06,300.27,60.007,1503989104,"274151322000083","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20078,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989133,2407499.00
08/29/2017 02:45,2,0.000,ALERT,213.51,300.57,59.975,1503989104,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1134517.1,1134517.1,20063,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989134,2407500.00
08/29/2017 02:45,2,0.000,ALERT,213.29,301.47,60.012,1503989104,"201051344000868","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,817295.2,817295.2,20199,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989136,2407501.00
08/29/2017 02:45,2,0.000,ALERT,212.83,300.87,60.007,1503989104,"274151322000095","219011344069620",0.00,15.80,0,299.67,302.68,0.0,0.0,0.000,1123554.9,1123554.9,20092,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989138,2407502.00
08/29/2017 02:45,2,0.000,ALERT,213.29,301.17,59.949,1503989104,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,701579.9,701579.9,20169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989140,2407503.00
08/29/2017 02:45,2,0.000,ALERT,212.83,298.77,59.981,1503989104,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,824333.6,824333.6,20168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989142,2407504.00
08/29/2017 02:45,2,0.000,ALERT,213.29,300.87,59.986,1503989104,"201051344000458","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,828312.7,828312.7,20165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989144,2407505.00
08/29/2017 02:45,2,0.000,ALERT,213.96,300.87,59.981,1503989104,"201051344000853","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,829795.2,829795.2,20197,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989145,2407506.00
08/29/2017 02:45,2,0.000,ALERT,213.29,299.67,59.981,1503989104,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,822949.4,822949.4,20211,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989147,2407507.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.37,59.981,1503989104,"201051344000917","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,819638.4,819638.4,20207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989149,2407508.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1503989104,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,827688.2,827688.2,20190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989151,2407509.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.07,59.981,1503989104,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,816710.1,816710.1,20180,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989153,2407510.00
08/29/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1503989104,"274151322000088","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,1019595.6,1019595.6,20073,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989154,2407511.00
08/29/2017 02:45,2,0.000,ALERT,213.51,299.67,59.975,1503989104,"274151322000068","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,889383.7,889383.7,20497,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989156,2407512.00
08/29/2017 02:45,2,0.000,ALERT,212.61,299.37,59.970,1503989104,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,812287.0,812287.0,20143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989158,2407513.00
08/29/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1503989104,"201051344000594","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,831831.6,831831.6,20177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989160,2407514.00
08/29/2017 02:45,2,0.000,ALERT,213.29,299.37,59.975,1503989104,"201051344001203","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,822400.5,822400.5,20210,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989161,2407515.00
08/29/2017 02:45,2,0.000,ALERT,212.61,300.87,59.975,1503989104,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20045,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989163,2407516.00
08/29/2017 02:45,2,0.000,ALERT,213.51,300.87,59.975,1503989104,"201051344000867","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,816001.9,816001.9,20208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989165,2407517.00
08/29/2017 02:45,2,0.000,ALERT,213.06,299.37,59.949,1503989104,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,819639.1,819639.1,20213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503989167,2407518.00
08/29/2017 02:45,2,0.000,ALERT,213.29,301.17,59.970,1503989104,"201051344000900","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,838077.5,838077.5,20213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989169,2407519.00
08/29/2017 02:45,2,0.000,ALERT,213.51,300.27,59.975,1503989104,"201051344000648","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,824223.8,824223.8,20180,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989171,2407520.00
08/29/2017 02:45,2,0.000,ALERT,213.51,301.47,59.975,1503989104,"201051344000569","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,839618.0,839618.0,20153,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989172,2407521.00
08/29/2017 02:45,2,0.000,ALERT,213.51,301.17,60.018,1503989104,"201051344000983","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,830565.0,830565.0,20184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989174,2407522.00
08/29/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1503989104,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,814233.5,814233.5,20190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989176,2407523.00
08/29/2017 02:45,2,0.000,ALERT,213.74,301.17,59.954,1503989104,"201051344000576","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,828813.6,828813.6,20205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989178,2407524.00
08/29/2017 02:45,2,0.000,ALERT,212.83,299.37,59.965,1503989104,"274151322000087","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,1010803.0,1010803.0,20311,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503989180,2407525.00
08/29/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1503990004,"201051344000645","219011344069620",0.00,15.80,0,287.35,302.68,0.0,0.0,0.000,827715.8,827715.8,20172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990006,2407526.00
08/29/2017 03:00,2,0.000,ALERT,211.70,298.47,59.975,1503990004,"274151322000085","219011344069620",0.00,16.00,0,286.74,301.47,0.0,0.0,0.000,1029625.5,1029625.5,20066,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990007,2407527.00
08/29/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1503990004,"201051344000633","219011344069620",0.00,15.30,0,285.84,302.37,0.0,0.0,0.000,814922.7,814922.7,20224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990009,2407528.00
08/29/2017 03:00,2,0.000,ALERT,212.16,299.37,59.975,1503990004,"201051344000469","219011344069620",0.00,15.00,0,286.74,302.37,0.0,0.0,0.000,818985.2,818985.2,20190,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990011,2407529.00
08/29/2017 03:00,2,0.000,ALERT,211.48,298.17,59.981,1503990004,"201051344000646","219011344069620",0.00,15.50,0,286.44,301.17,0.0,0.0,0.000,813115.7,813115.7,20178,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990013,2407530.00
08/29/2017 03:00,2,0.000,ALERT,211.25,298.77,59.965,1503990004,"274151322000052","219011344069620",0.00,16.30,0,286.44,301.77,0.0,0.0,0.000,1073225.0,1073225.0,20062,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990014,2407531.00
08/29/2017 03:00,2,0.000,ALERT,212.16,298.77,59.991,1503990004,"201051344000585","219011344069620",0.00,15.80,0,286.74,301.17,0.0,0.0,0.000,827500.2,827500.2,20175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990017,2407532.00
08/29/2017 03:00,2,0.000,ALERT,211.93,298.77,59.959,1503990004,"201051344001230","219011344069620",0.00,15.30,0,287.35,301.47,0.0,0.0,0.000,817547.1,817547.1,20222,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990018,2407533.00
08/29/2017 03:00,2,0.000,ALERT,212.38,299.37,59.986,1503990004,"201051344000582","219011344069620",0.00,15.30,0,287.95,302.07,0.0,0.0,0.000,806422.6,806422.6,20164,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990020,2407534.00
08/29/2017 03:00,2,0.000,ALERT,211.48,298.47,59.981,1503990004,"201051344000955","219011344069620",0.00,15.50,0,287.05,301.17,0.0,0.0,0.000,826830.6,826830.6,20187,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990022,2407535.00
08/29/2017 03:00,2,0.000,ALERT,211.48,297.57,59.981,1503990004,"274151322000094","219011344069620",0.00,15.80,0,286.44,301.17,0.0,0.0,0.000,888411.4,888411.4,20489,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990024,2407536.00
08/29/2017 03:00,2,0.000,ALERT,212.16,299.97,59.975,1503990004,"201051344000579","219011344069620",0.00,15.80,0,288.25,303.58,0.0,0.0,0.000,837360.3,837360.3,20187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990026,2407537.00
08/29/2017 03:00,2,0.000,ALERT,211.70,299.07,59.949,1503990004,"201051344000890","219011344069620",0.00,15.80,0,287.65,302.37,0.0,0.0,0.000,820956.7,820956.7,20188,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990027,2407538.00
08/29/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1503990004,"201051344000438","219011344069620",0.00,15.00,0,287.35,301.47,0.0,0.0,0.000,823153.7,823153.7,20171,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990029,2407539.00
08/29/2017 03:00,2,0.000,ALERT,212.16,298.17,60.002,1503990004,"201051344000417","219011344069620",0.00,15.50,0,286.74,300.57,0.0,0.0,0.000,729372.2,729372.2,20218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990031,2407540.00
08/29/2017 03:00,2,0.000,ALERT,211.48,298.77,59.959,1503990004,"274151322000083","219011344069620",0.00,15.80,0,287.05,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20080,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990033,2407541.00
08/29/2017 03:00,2,0.000,ALERT,212.16,298.77,59.986,1503990004,"274151322000076","219011344069620",0.00,16.30,0,286.44,301.77,0.0,0.0,0.000,1134517.1,1134517.1,20065,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990034,2407542.00
08/29/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1503990004,"201051344000868","219011344069620",0.00,15.50,0,288.25,303.28,0.0,0.0,0.000,817295.2,817295.2,20201,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990036,2407543.00
08/29/2017 03:00,2,0.000,ALERT,211.25,299.37,59.996,1503990004,"274151322000095","219011344069620",0.00,15.50,0,287.65,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20094,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990038,2407544.00
08/29/2017 03:00,2,0.000,ALERT,211.93,299.37,59.975,1503990004,"201051344000988","219011344069620",0.00,15.50,0,285.54,302.37,0.0,0.0,0.000,701579.9,701579.9,20171,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990040,2407545.00
08/29/2017 03:00,2,0.000,ALERT,211.70,297.87,59.991,1503990004,"201051344001025","219011344069620",0.00,15.00,0,286.74,301.77,0.0,0.0,0.000,824333.6,824333.6,20170,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990042,2407546.00
08/29/2017 03:00,2,0.000,ALERT,211.93,299.67,59.975,1503990004,"201051344000458","219011344069620",0.00,16.00,0,287.65,303.28,0.0,0.0,0.000,828312.7,828312.7,20167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990044,2407547.00
08/29/2017 03:00,2,0.000,ALERT,212.61,299.37,60.002,1503990004,"201051344000853","219011344069620",0.00,15.30,0,287.35,302.68,0.0,0.0,0.000,829795.2,829795.2,20199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990046,2407548.00
08/29/2017 03:00,2,0.000,ALERT,212.16,298.77,59.928,1503990004,"201051344000685","219011344069620",0.00,15.50,0,287.05,301.17,0.0,0.0,0.000,822949.4,822949.4,20213,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990048,2407549.00
08/29/2017 03:00,2,0.000,ALERT,211.93,298.17,59.970,1503990004,"201051344000917","219011344069620",0.00,16.00,0,285.84,300.57,0.0,0.0,0.000,819638.4,819638.4,20209,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990049,2407550.00
08/29/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1503990004,"201051344001145","219011344069620",0.00,15.30,0,287.35,302.07,0.0,0.0,0.000,827688.2,827688.2,20192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990051,2407551.00
08/29/2017 03:00,2,0.000,ALERT,213.29,299.37,59.986,1503990004,"201051344000651","219011344069620",0.00,14.70,0,286.44,300.87,0.0,0.0,0.000,816710.1,816710.1,20182,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990053,2407552.00
08/29/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1503990004,"274151322000088","219011344069620",0.00,16.70,0,286.74,303.28,0.0,0.0,0.000,1019595.6,1019595.6,20075,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990055,2407553.00
08/29/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1503990004,"274151322000068","219011344069620",0.00,17.00,0,286.14,302.37,0.0,0.0,0.000,889383.7,889383.7,20499,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990057,2407554.00
08/29/2017 03:00,2,0.000,ALERT,212.83,299.97,59.975,1503990004,"201051344001135","219011344069620",0.00,15.30,0,287.05,301.47,0.0,0.0,0.000,812287.0,812287.0,20145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990058,2407555.00
08/29/2017 03:00,2,0.000,ALERT,213.06,302.07,59.981,1503990004,"201051344000594","219011344069620",0.00,15.80,0,287.65,302.98,0.0,0.0,0.000,831831.6,831831.6,20179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990060,2407556.00
08/29/2017 03:00,2,0.000,ALERT,213.06,299.67,59.981,1503990004,"201051344001203","219011344069620",0.00,15.50,0,287.05,302.98,0.0,0.0,0.000,822400.5,822400.5,20212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990062,2407557.00
08/29/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1503990004,"274151322000054","219011344069620",0.00,16.70,0,286.74,303.58,0.0,0.0,0.000,1035191.8,1035191.8,20047,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990064,2407558.00
08/29/2017 03:00,2,0.000,ALERT,213.51,301.17,59.970,1503990004,"201051344000867","219011344069620",0.00,15.80,0,287.35,302.98,0.0,0.0,0.000,816001.9,816001.9,20210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990066,2407559.00
08/29/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1503990004,"201051344001093","219011344069620",0.00,16.00,0,287.05,301.17,0.0,0.0,0.000,819639.1,819639.1,20215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990067,2407560.00
08/29/2017 03:00,2,0.000,ALERT,213.06,301.47,59.975,1503990004,"201051344000900","219011344069620",0.00,15.30,0,287.35,302.98,0.0,0.0,0.000,838077.5,838077.5,20215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990069,2407561.00
08/29/2017 03:00,2,0.000,ALERT,213.51,300.57,60.018,1503990004,"201051344000648","219011344069620",0.00,15.00,0,287.05,302.68,0.0,0.0,0.000,824223.8,824223.8,20182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990071,2407562.00
08/29/2017 03:00,2,0.000,ALERT,213.29,301.77,59.981,1503990004,"201051344000569","219011344069620",0.00,15.50,0,287.95,303.28,0.0,0.0,0.000,839618.0,839618.0,20155,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990073,2407563.00
08/29/2017 03:00,2,0.000,ALERT,213.29,301.77,59.970,1503990004,"201051344000983","219011344069620",0.00,15.50,0,287.95,302.98,0.0,0.0,0.000,830565.0,830565.0,20186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990075,2407564.00
08/29/2017 03:00,2,0.000,ALERT,213.29,300.87,59.944,1503990004,"201051344001158","219011344069620",0.00,15.30,0,287.05,302.07,0.0,0.0,0.000,814233.5,814233.5,20192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990077,2407565.00
08/29/2017 03:00,2,0.000,ALERT,213.96,301.77,59.981,1503990004,"201051344000576","219011344069620",0.00,15.50,0,287.65,302.68,0.0,0.0,0.000,828813.6,828813.6,20207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990078,2407566.00
08/29/2017 03:00,2,0.000,ALERT,212.83,299.07,59.965,1503990004,"274151322000087","219011344069620",0.00,16.70,0,286.14,302.68,0.0,0.0,0.000,1010803.0,1010803.0,20313,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990080,2407567.00
08/29/2017 03:15,2,0.000,ALERT,213.74,300.87,59.922,1503990903,"201051344000645","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,827715.8,827715.8,20174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990905,2407568.00
08/29/2017 03:15,2,0.000,ALERT,212.61,299.97,59.959,1503990903,"274151322000085","219011344069620",0.00,16.00,0,296.66,302.98,0.0,0.0,0.000,1029625.5,1029625.5,20068,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990907,2407569.00
08/29/2017 03:15,2,0.000,ALERT,213.74,300.27,59.944,1503990903,"201051344000633","219011344069620",0.00,15.30,0,295.76,302.37,0.0,0.0,0.000,814922.7,814922.7,20226,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990909,2407570.00
08/29/2017 03:15,2,0.000,ALERT,213.29,300.87,59.954,1503990903,"201051344000469","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,818985.2,818985.2,20192,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990911,2407571.00
08/29/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1503990903,"201051344000646","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,813115.7,813115.7,20180,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990912,2407572.00
08/29/2017 03:15,2,0.000,ALERT,212.16,298.77,59.954,1503990903,"274151322000052","219011344069620",0.00,16.30,0,296.36,303.58,0.0,0.0,0.000,1073225.0,1073225.0,20064,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990914,2407573.00
08/29/2017 03:15,2,0.000,ALERT,213.29,300.27,59.959,1503990903,"201051344000585","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,827500.2,827500.2,20177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990916,2407574.00
08/29/2017 03:15,2,0.000,ALERT,213.06,300.27,59.996,1503990903,"201051344001230","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,817547.1,817547.1,20224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990918,2407575.00
08/29/2017 03:15,2,0.000,ALERT,213.51,300.87,59.959,1503990903,"201051344000582","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,806422.6,806422.6,20166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990920,2407576.00
08/29/2017 03:15,2,0.000,ALERT,212.61,300.27,59.954,1503990903,"201051344000955","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,826830.6,826830.6,20189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990922,2407577.00
08/29/2017 03:15,2,0.000,ALERT,212.61,299.37,59.959,1503990903,"274151322000094","219011344069620",0.00,15.80,0,296.36,302.68,0.0,0.0,0.000,888411.4,888411.4,20491,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990923,2407578.00
08/29/2017 03:15,2,0.000,ALERT,213.29,301.47,59.965,1503990903,"201051344000579","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,837360.3,837360.3,20189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990925,2407579.00
08/29/2017 03:15,2,0.000,ALERT,213.06,300.87,59.959,1503990903,"201051344000890","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,820956.7,820956.7,20190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990927,2407580.00
08/29/2017 03:15,2,0.000,ALERT,213.29,300.27,59.965,1503990903,"201051344000438","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,823153.7,823153.7,20173,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990929,2407581.00
08/29/2017 03:15,2,0.000,ALERT,213.29,299.67,59.975,1503990903,"201051344000417","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,729372.2,729372.2,20220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990931,2407582.00
08/29/2017 03:15,2,0.000,ALERT,212.61,300.27,59.965,1503990903,"274151322000083","219011344069620",0.00,15.80,0,296.96,303.88,0.0,0.0,0.000,1062340.5,1062340.5,20082,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990932,2407583.00
08/29/2017 03:15,2,0.000,ALERT,213.06,299.97,59.970,1503990903,"274151322000076","219011344069620",0.00,16.30,0,296.96,302.98,0.0,0.0,0.000,1134517.1,1134517.1,20067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990934,2407584.00
08/29/2017 03:15,2,0.000,ALERT,213.29,301.47,59.954,1503990903,"201051344000868","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,817295.2,817295.2,20203,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990936,2407585.00
08/29/2017 03:15,2,0.000,ALERT,212.38,300.57,59.922,1503990903,"274151322000095","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,1123554.9,1123554.9,20096,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990938,2407586.00
08/29/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1503990903,"201051344000988","219011344069620",0.00,15.80,0,295.16,302.37,0.0,0.0,0.000,701579.9,701579.9,20173,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990940,2407587.00
08/29/2017 03:15,2,0.000,ALERT,212.83,299.37,60.002,1503990903,"201051344001025","219011344069620",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,824333.6,824333.6,20172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990941,2407588.00
08/29/2017 03:15,2,0.000,ALERT,213.06,300.87,59.965,1503990903,"201051344000458","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,828312.7,828312.7,20169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990943,2407589.00
08/29/2017 03:15,2,0.000,ALERT,213.74,300.57,59.965,1503990903,"201051344000853","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,829795.2,829795.2,20201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990945,2407590.00
08/29/2017 03:15,2,0.000,ALERT,213.51,300.27,59.970,1503990903,"201051344000685","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,822949.4,822949.4,20215,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990947,2407591.00
08/29/2017 03:15,2,0.000,ALERT,213.29,299.67,60.002,1503990903,"201051344000917","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,819638.4,819638.4,20211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990949,2407592.00
08/29/2017 03:15,2,0.000,ALERT,213.51,300.57,59.991,1503990903,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,827688.2,827688.2,20194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990950,2407593.00
08/29/2017 03:15,2,0.000,ALERT,213.29,299.67,59.965,1503990903,"201051344000651","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,816710.1,816710.1,20184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990952,2407594.00
08/29/2017 03:15,2,0.000,ALERT,212.16,299.67,59.959,1503990903,"274151322000088","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1019595.6,1019595.6,20077,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990954,2407595.00
08/29/2017 03:15,2,0.000,ALERT,213.06,298.77,59.959,1503990903,"274151322000068","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,889383.7,889383.7,20501,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990956,2407596.00
08/29/2017 03:15,2,0.000,ALERT,212.83,299.97,59.959,1503990903,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,812287.0,812287.0,20147,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990957,2407597.00
