ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 03:15,2,0.000,ALERT,213.06,301.47,59.970,1503990903,"201051344000594","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,831831.6,831831.6,20181,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990959,2407598.00
08/29/2017 03:15,2,0.000,ALERT,213.29,299.97,59.970,1503990903,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,822400.5,822400.5,20214,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990961,2407599.00
08/29/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1503990903,"274151322000054","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20049,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990963,2407600.00
08/29/2017 03:15,2,0.000,ALERT,213.51,300.57,59.975,1503990903,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,816001.9,816001.9,20212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990965,2407601.00
08/29/2017 03:15,2,0.000,ALERT,213.29,299.97,59.970,1503990903,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,819639.1,819639.1,20217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990966,2407602.00
08/29/2017 03:15,2,0.000,ALERT,213.29,300.87,59.933,1503990903,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,838077.5,838077.5,20217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990968,2407603.00
08/29/2017 03:15,2,0.000,ALERT,213.74,300.27,59.970,1503990903,"201051344000648","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,824223.8,824223.8,20184,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503990970,2407604.00
08/29/2017 03:15,2,0.000,ALERT,213.29,301.47,59.970,1503990903,"201051344000569","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,839618.0,839618.0,20157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990972,2407605.00
08/29/2017 03:15,2,0.000,ALERT,213.29,301.17,59.996,1503990903,"201051344000983","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,830565.0,830565.0,20188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990974,2407606.00
08/29/2017 03:15,2,0.000,ALERT,213.51,300.87,59.970,1503990903,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,814233.5,814233.5,20194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990976,2407607.00
08/29/2017 03:15,2,0.000,ALERT,213.74,301.47,59.970,1503990903,"201051344000576","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,828813.6,828813.6,20209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990978,2407608.00
08/29/2017 03:15,2,0.000,ALERT,212.83,299.37,59.975,1503990903,"274151322000087","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1010803.0,1010803.0,20315,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503990979,2407609.00
08/29/2017 03:30,2,0.000,ALERT,213.74,300.87,59.975,1503991803,"201051344000645","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,827715.8,827715.8,20176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991806,2407610.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.97,60.007,1503991803,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20070,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991807,2407611.00
08/29/2017 03:30,2,0.000,ALERT,213.96,300.87,59.981,1503991803,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,814922.7,814922.7,20228,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991809,2407612.00
08/29/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1503991803,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,818985.2,818985.2,20194,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991811,2407613.00
08/29/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1503991803,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,813115.7,813115.7,20182,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991813,2407614.00
08/29/2017 03:30,2,0.000,ALERT,212.61,299.67,59.949,1503991803,"274151322000052","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,1073225.0,1073225.0,20066,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991815,2407615.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.67,59.970,1503991803,"201051344000585","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,827500.2,827500.2,20179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991817,2407616.00
08/29/2017 03:30,2,0.000,ALERT,212.83,299.97,59.981,1503991803,"201051344001230","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,817547.1,817547.1,20226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991818,2407617.00
08/29/2017 03:30,2,0.000,ALERT,213.51,300.27,59.928,1503991803,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,806422.6,806422.6,20168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991820,2407618.00
08/29/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1503991803,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,826830.6,826830.6,20191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991822,2407619.00
08/29/2017 03:30,2,0.000,ALERT,212.83,299.37,59.965,1503991803,"274151322000094","219011344069620",0.00,15.80,0,297.87,300.87,0.0,0.0,0.000,888411.4,888411.4,20493,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991824,2407620.00
08/29/2017 03:30,2,0.000,ALERT,213.29,301.77,59.959,1503991803,"201051344000579","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,837360.3,837360.3,20191,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991826,2407621.00
08/29/2017 03:30,2,0.000,ALERT,212.83,299.97,59.975,1503991803,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,820956.7,820956.7,20192,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991827,2407622.00
08/29/2017 03:30,2,0.000,ALERT,213.29,299.67,59.975,1503991803,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,823153.7,823153.7,20175,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991829,2407623.00
08/29/2017 03:30,2,0.000,ALERT,213.29,299.37,59.981,1503991803,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,729372.2,729372.2,20222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991831,2407624.00
08/29/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1503991803,"274151322000083","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20084,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991833,2407625.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.37,60.002,1503991803,"274151322000076","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1134517.1,1134517.1,20069,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991834,2407626.00
08/29/2017 03:30,2,0.000,ALERT,213.29,301.77,59.922,1503991803,"201051344000868","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,817295.2,817295.2,20205,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991837,2407627.00
08/29/2017 03:30,2,0.000,ALERT,212.38,300.57,59.944,1503991803,"274151322000095","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20098,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991839,2407628.00
08/29/2017 03:30,2,0.000,ALERT,213.06,300.87,59.965,1503991803,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,701579.9,701579.9,20175,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991841,2407629.00
08/29/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1503991803,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,824333.6,824333.6,20174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991843,2407630.00
08/29/2017 03:30,2,0.000,ALERT,213.06,301.47,59.965,1503991803,"201051344000458","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,828312.7,828312.7,20171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991845,2407631.00
08/29/2017 03:30,2,0.000,ALERT,213.96,301.17,59.965,1503991803,"201051344000853","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,829795.2,829795.2,20203,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991846,2407632.00
08/29/2017 03:30,2,0.000,ALERT,213.29,299.67,59.959,1503991803,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,822949.4,822949.4,20217,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991848,2407633.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.07,59.954,1503991803,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,819638.4,819638.4,20213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991850,2407634.00
08/29/2017 03:30,2,0.000,ALERT,213.29,299.97,59.954,1503991803,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,827688.2,827688.2,20196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991852,2407635.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.07,59.917,1503991803,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,816710.1,816710.1,20186,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991853,2407636.00
08/29/2017 03:30,2,0.000,ALERT,212.16,299.37,59.959,1503991803,"274151322000088","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1019595.6,1019595.6,20079,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991855,2407637.00
08/29/2017 03:30,2,0.000,ALERT,213.29,299.07,59.959,1503991803,"274151322000068","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,889383.7,889383.7,20503,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991857,2407638.00
08/29/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1503991803,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,812287.0,812287.0,20149,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991859,2407639.00
08/29/2017 03:30,2,0.000,ALERT,213.06,301.77,59.959,1503991803,"201051344000594","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,831831.6,831831.6,20183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991861,2407640.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.37,59.959,1503991803,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,822400.5,822400.5,20216,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991862,2407641.00
08/29/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1503991803,"274151322000054","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20051,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991864,2407642.00
08/29/2017 03:30,2,0.000,ALERT,213.51,300.87,59.975,1503991803,"201051344000867","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,816001.9,816001.9,20214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991866,2407643.00
08/29/2017 03:30,2,0.000,ALERT,213.06,299.37,59.965,1503991803,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.17,0.0,0.0,0.000,819639.1,819639.1,20219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503991868,2407644.00
08/29/2017 03:30,2,0.000,ALERT,213.29,301.47,59.959,1503991803,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,838077.5,838077.5,20219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991870,2407645.00
08/29/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1503991803,"201051344000648","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,824223.8,824223.8,20186,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991871,2407646.00
08/29/2017 03:30,2,0.000,ALERT,213.29,301.77,59.965,1503991803,"201051344000569","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,839618.0,839618.0,20159,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991873,2407647.00
08/29/2017 03:30,2,0.000,ALERT,213.29,301.47,59.991,1503991803,"201051344000983","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,830565.0,830565.0,20190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991875,2407648.00
08/29/2017 03:30,2,0.000,ALERT,213.29,300.87,59.975,1503991803,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,814233.5,814233.5,20196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991877,2407649.00
08/29/2017 03:30,2,0.000,ALERT,213.74,301.77,59.975,1503991803,"201051344000576","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,828813.6,828813.6,20211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991879,2407650.00
08/29/2017 03:30,2,0.000,ALERT,212.83,298.77,59.975,1503991803,"274151322000087","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1010803.0,1010803.0,20317,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503991881,2407651.00
08/29/2017 03:45,2,0.000,ALERT,213.96,301.17,59.975,1503992703,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,827715.8,827715.8,20178,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992705,2407652.00
08/29/2017 03:45,2,0.000,ALERT,213.06,300.27,59.975,1503992703,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20072,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992707,2407653.00
08/29/2017 03:45,2,0.000,ALERT,214.19,300.87,59.970,1503992703,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,814922.7,814922.7,20230,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992709,2407654.00
08/29/2017 03:45,2,0.000,ALERT,213.74,301.47,59.975,1503992703,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,818985.2,818985.2,20196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992711,2407655.00
08/29/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1503992703,"201051344000646","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,813115.7,813115.7,20184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992713,2407656.00
08/29/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1503992703,"274151322000052","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,1073225.0,1073225.0,20068,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992715,2407657.00
08/29/2017 03:45,2,0.000,ALERT,213.51,300.57,59.949,1503992703,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,827500.2,827500.2,20181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992716,2407658.00
08/29/2017 03:45,2,0.000,ALERT,213.06,300.27,59.981,1503992703,"201051344001230","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,817547.1,817547.1,20228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992718,2407659.00
08/29/2017 03:45,2,0.000,ALERT,213.51,300.87,59.981,1503992703,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,806422.6,806422.6,20170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992720,2407660.00
08/29/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1503992703,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,826830.6,826830.6,20193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992722,2407661.00
08/29/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1503992703,"274151322000094","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,888411.4,888411.4,20495,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992723,2407662.00
08/29/2017 03:45,2,0.000,ALERT,213.51,301.77,59.965,1503992703,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,837360.3,837360.3,20193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992725,2407663.00
08/29/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1503992703,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,820956.7,820956.7,20194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992727,2407664.00
08/29/2017 03:45,2,0.000,ALERT,213.29,299.97,59.986,1503992703,"201051344000438","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,823153.7,823153.7,20177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992729,2407665.00
08/29/2017 03:45,2,0.000,ALERT,213.51,299.67,59.975,1503992703,"201051344000417","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,729372.2,729372.2,20224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992731,2407666.00
08/29/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1503992703,"274151322000083","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20086,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992732,2407667.00
08/29/2017 03:45,2,0.000,ALERT,213.51,300.27,59.991,1503992703,"274151322000076","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,1134517.1,1134517.1,20071,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992734,2407668.00
08/29/2017 03:45,2,0.000,ALERT,213.51,302.07,59.975,1503992703,"201051344000868","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,817295.2,817295.2,20207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992736,2407669.00
08/29/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1503992703,"274151322000095","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20100,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992738,2407670.00
08/29/2017 03:45,2,0.000,ALERT,213.51,301.47,59.975,1503992703,"201051344000988","219011344069620",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,701579.9,701579.9,20177,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992740,2407671.00
08/29/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1503992703,"201051344001025","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,824333.6,824333.6,20176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992741,2407672.00
08/29/2017 03:45,2,0.000,ALERT,213.51,301.77,59.933,1503992703,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,828312.7,828312.7,20173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992743,2407673.00
08/29/2017 03:45,2,0.000,ALERT,214.19,301.47,59.970,1503992703,"201051344000853","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,829795.2,829795.2,20205,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992745,2407674.00
08/29/2017 03:45,2,0.000,ALERT,213.74,300.27,59.970,1503992703,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,822949.4,822949.4,20219,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992747,2407675.00
08/29/2017 03:45,2,0.000,ALERT,213.51,299.97,59.965,1503992703,"201051344000917","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,819638.4,819638.4,20215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992749,2407676.00
08/29/2017 03:45,2,0.000,ALERT,213.74,300.57,59.965,1503992703,"201051344001145","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,827688.2,827688.2,20198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992750,2407677.00
08/29/2017 03:45,2,0.000,ALERT,213.51,299.97,59.922,1503992703,"201051344000651","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,816710.1,816710.1,20188,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992752,2407678.00
08/29/2017 03:45,2,0.000,ALERT,212.83,300.27,59.954,1503992703,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1019595.6,1019595.6,20081,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992754,2407679.00
08/29/2017 03:45,2,0.000,ALERT,213.74,299.67,59.944,1503992703,"274151322000068","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,889383.7,889383.7,20505,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992756,2407680.00
08/29/2017 03:45,2,0.000,ALERT,213.06,300.27,59.938,1503992703,"201051344001135","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,812287.0,812287.0,20151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992758,2407681.00
08/29/2017 03:45,2,0.000,ALERT,213.51,302.07,59.965,1503992703,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,831831.6,831831.6,20185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992760,2407682.00
08/29/2017 03:45,2,0.000,ALERT,213.51,300.27,59.986,1503992703,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,822400.5,822400.5,20218,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992761,2407683.00
08/29/2017 03:45,2,0.000,ALERT,213.06,301.47,59.954,1503992703,"274151322000054","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20053,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992763,2407684.00
08/29/2017 03:45,2,0.000,ALERT,213.96,301.17,59.938,1503992703,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,816001.9,816001.9,20216,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992765,2407685.00
08/29/2017 03:45,2,0.000,ALERT,213.51,300.27,59.954,1503992703,"201051344001093","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,819639.1,819639.1,20221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992767,2407686.00
08/29/2017 03:45,2,0.000,ALERT,213.51,301.47,59.959,1503992703,"201051344000900","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,838077.5,838077.5,20221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503992768,2407687.00
08/29/2017 03:45,2,0.000,ALERT,213.74,300.87,59.954,1503992703,"201051344000648","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824223.8,824223.8,20188,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992770,2407688.00
08/29/2017 03:45,2,0.000,ALERT,213.74,301.77,59.959,1503992703,"201051344000569","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,839618.0,839618.0,20161,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992772,2407689.00
08/29/2017 03:45,2,0.000,ALERT,213.51,301.77,59.954,1503992703,"201051344000983","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,830565.0,830565.0,20192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992774,2407690.00
08/29/2017 03:45,2,0.000,ALERT,213.74,301.17,59.938,1503992703,"201051344001158","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,814233.5,814233.5,20198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992776,2407691.00
08/29/2017 03:45,2,0.000,ALERT,213.96,301.77,59.959,1503992703,"201051344000576","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,828813.6,828813.6,20213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992778,2407692.00
08/29/2017 03:45,2,0.000,ALERT,213.06,299.67,59.959,1503992703,"274151322000087","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1010803.0,1010803.0,20319,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503992779,2407693.00
08/29/2017 04:00,2,0.000,ALERT,213.96,301.47,59.970,1503993603,"201051344000645","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,827715.8,827715.8,20180,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993605,2407694.00
08/29/2017 04:00,2,0.000,ALERT,213.06,300.57,59.954,1503993603,"274151322000085","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20074,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993607,2407695.00
08/29/2017 04:00,2,0.000,ALERT,213.96,300.87,59.959,1503993603,"201051344000633","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,814922.7,814922.7,20232,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993609,2407696.00
08/29/2017 04:00,2,0.000,ALERT,213.51,301.17,59.981,1503993603,"201051344000469","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,818985.2,818985.2,20198,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993611,2407697.00
08/29/2017 04:00,2,0.000,ALERT,212.83,299.67,59.975,1503993603,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,813115.7,813115.7,20186,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993612,2407698.00
08/29/2017 04:00,2,0.000,ALERT,212.83,300.57,59.949,1503993603,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,1073225.0,1073225.0,20070,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993614,2407699.00
08/29/2017 04:00,2,0.000,ALERT,213.29,300.27,59.975,1503993603,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,827500.2,827500.2,20183,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993616,2407700.00
08/29/2017 04:00,2,0.000,ALERT,213.06,300.27,59.996,1503993603,"201051344001230","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,817547.1,817547.1,20230,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993618,2407701.00
08/29/2017 04:00,2,0.000,ALERT,213.51,300.87,59.917,1503993603,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,806422.6,806422.6,20172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993620,2407702.00
08/29/2017 04:00,2,0.000,ALERT,212.83,299.97,59.954,1503993603,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,826830.6,826830.6,20195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993622,2407703.00
08/29/2017 04:00,2,0.000,ALERT,213.06,300.27,59.959,1503993603,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,888411.4,888411.4,20497,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993623,2407704.00
08/29/2017 04:00,2,0.000,ALERT,213.51,302.07,59.944,1503993603,"201051344000579","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,837360.3,837360.3,20195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993625,2407705.00
08/29/2017 04:00,2,0.000,ALERT,213.06,300.57,59.954,1503993603,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,820956.7,820956.7,20196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993627,2407706.00
08/29/2017 04:00,2,0.000,ALERT,213.29,299.97,59.954,1503993603,"201051344000438","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,823153.7,823153.7,20179,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993629,2407707.00
08/29/2017 04:00,2,0.000,ALERT,213.29,299.67,59.981,1503993603,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,729372.2,729372.2,20226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993631,2407708.00
08/29/2017 04:00,2,0.000,ALERT,213.06,301.47,59.965,1503993603,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1062340.5,1062340.5,20088,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993632,2407709.00
08/29/2017 04:00,2,0.000,ALERT,213.74,300.57,59.954,1503993603,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,1134517.1,1134517.1,20073,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993634,2407710.00
08/29/2017 04:00,2,0.000,ALERT,213.51,302.07,59.922,1503993603,"201051344000868","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,817295.2,817295.2,20209,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993636,2407711.00
08/29/2017 04:00,2,0.000,ALERT,212.83,301.77,59.959,1503993603,"274151322000095","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,1123554.9,1123554.9,20102,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993638,2407712.00
08/29/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1503993603,"201051344000988","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,701579.9,701579.9,20179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993640,2407713.00
08/29/2017 04:00,2,0.000,ALERT,212.83,299.37,59.938,1503993603,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,824333.6,824333.6,20178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993642,2407714.00
08/29/2017 04:00,2,0.000,ALERT,213.29,301.47,59.991,1503993603,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,828312.7,828312.7,20175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993643,2407715.00
08/29/2017 04:00,2,0.000,ALERT,213.96,301.47,59.959,1503993603,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,829795.2,829795.2,20207,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993645,2407716.00
08/29/2017 04:00,2,0.000,ALERT,213.51,299.97,59.954,1503993603,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,822949.4,822949.4,20221,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993647,2407717.00
08/29/2017 04:00,2,0.000,ALERT,213.29,299.37,59.996,1503993603,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,819638.4,819638.4,20217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993649,2407718.00
08/29/2017 04:00,2,0.000,ALERT,213.51,300.27,59.965,1503993603,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,827688.2,827688.2,20200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993651,2407719.00
08/29/2017 04:00,2,0.000,ALERT,213.29,299.07,59.954,1503993603,"201051344000651","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,816710.1,816710.1,20190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993652,2407720.00
08/29/2017 04:00,2,0.000,ALERT,212.83,300.27,59.991,1503993603,"274151322000088","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1019595.6,1019595.6,20083,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993654,2407721.00
08/29/2017 04:00,2,0.000,ALERT,213.74,299.97,59.954,1503993603,"274151322000068","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,889383.7,889383.7,20507,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993656,2407722.00
08/29/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1503993603,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,812287.0,812287.0,20153,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993658,2407723.00
08/29/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1503993603,"201051344000594","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,831831.6,831831.6,20187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993660,2407724.00
08/29/2017 04:00,2,0.000,ALERT,213.29,299.67,59.970,1503993603,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,822400.5,822400.5,20220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993661,2407725.00
08/29/2017 04:00,2,0.000,ALERT,212.83,300.57,59.928,1503993603,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,1035191.8,1035191.8,20055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993663,2407726.00
08/29/2017 04:00,2,0.000,ALERT,213.74,301.47,59.970,1503993603,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,816001.9,816001.9,20218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993665,2407727.00
08/29/2017 04:00,2,0.000,ALERT,213.06,299.67,59.938,1503993603,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,819639.1,819639.1,20223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993667,2407728.00
08/29/2017 04:00,2,0.000,ALERT,213.51,301.77,59.981,1503993603,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,838077.5,838077.5,20223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993669,2407729.00
08/29/2017 04:00,2,0.000,ALERT,213.74,301.17,60.002,1503993603,"201051344000648","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,824223.8,824223.8,20190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993670,2407730.00
08/29/2017 04:00,2,0.000,ALERT,213.51,302.07,59.975,1503993603,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,839618.0,839618.0,20163,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993672,2407731.00
08/29/2017 04:00,2,0.000,ALERT,213.51,301.77,59.996,1503993603,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,830565.0,830565.0,20194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993674,2407732.00
08/29/2017 04:00,2,0.000,ALERT,213.51,301.17,59.975,1503993603,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,814233.5,814233.5,20200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503993676,2407733.00
08/29/2017 04:00,2,0.000,ALERT,213.96,302.07,60.018,1503993603,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,828813.6,828813.6,20215,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993678,2407734.00
08/29/2017 04:00,2,0.000,ALERT,213.06,300.27,59.986,1503993603,"274151322000087","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1010803.0,1010803.0,20321,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503993679,2407735.00
08/29/2017 04:15,2,0.000,ALERT,213.51,300.87,59.970,1503994503,"201051344000645","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,827715.8,827715.8,20182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994505,2407736.00
08/29/2017 04:15,2,0.000,ALERT,212.61,299.97,59.981,1503994503,"274151322000085","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,1029625.5,1029625.5,20076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994507,2407737.00
08/29/2017 04:15,2,0.000,ALERT,213.74,300.57,59.928,1503994503,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,814922.7,814922.7,20234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994509,2407738.00
08/29/2017 04:15,2,0.000,ALERT,213.06,300.57,59.965,1503994503,"201051344000469","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,818985.2,818985.2,20200,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994511,2407739.00
08/29/2017 04:15,2,0.000,ALERT,212.16,299.07,59.965,1503994503,"201051344000646","219011344069620",0.00,15.50,0,296.96,303.58,0.0,0.0,0.000,813115.7,813115.7,20188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994512,2407740.00
08/29/2017 04:15,2,0.000,ALERT,212.16,300.27,59.965,1503994503,"274151322000052","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,1073225.0,1073225.0,20072,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994514,2407741.00
