ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 04:15,2,0.000,ALERT,212.83,299.67,59.970,1503994503,"201051344000585","219011344069620",0.00,15.80,0,297.57,303.58,0.0,0.0,0.000,827500.2,827500.2,20185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994516,2407742.00
08/29/2017 04:15,2,0.000,ALERT,212.61,299.97,59.970,1503994503,"201051344001230","219011344069620",0.00,15.30,0,298.47,304.18,0.0,0.0,0.000,817547.1,817547.1,20232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994518,2407743.00
08/29/2017 04:15,2,0.000,ALERT,213.06,300.27,59.965,1503994503,"201051344000582","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,806422.6,806422.6,20174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994520,2407744.00
08/29/2017 04:15,2,0.000,ALERT,212.16,299.37,59.959,1503994503,"201051344000955","219011344069620",0.00,15.50,0,297.87,303.88,0.0,0.0,0.000,826830.6,826830.6,20197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994522,2407745.00
08/29/2017 04:15,2,0.000,ALERT,212.61,299.37,59.949,1503994503,"274151322000094","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,888411.4,888411.4,20499,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994523,2407746.00
08/29/2017 04:15,2,0.000,ALERT,213.06,301.77,59.965,1503994503,"201051344000579","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,837360.3,837360.3,20197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994525,2407747.00
08/29/2017 04:15,2,0.000,ALERT,212.61,299.97,59.965,1503994503,"201051344000890","219011344069620",0.00,15.80,0,298.77,305.38,0.0,0.0,0.000,820956.7,820956.7,20198,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994527,2407748.00
08/29/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1503994503,"201051344000438","219011344069620",0.00,15.30,0,298.17,304.48,0.0,0.0,0.000,823153.7,823153.7,20181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994529,2407749.00
08/29/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1503994503,"201051344000417","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,729372.2,729372.2,20228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994531,2407750.00
08/29/2017 04:15,2,0.000,ALERT,212.61,300.57,59.970,1503994503,"274151322000083","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,1062340.5,1062340.5,20090,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994532,2407751.00
08/29/2017 04:15,2,0.000,ALERT,213.06,299.37,59.933,1503994503,"274151322000076","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,1134517.1,1134517.1,20075,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994534,2407752.00
08/29/2017 04:15,2,0.000,ALERT,213.06,301.47,59.970,1503994503,"201051344000868","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,817295.2,817295.2,20211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994536,2407753.00
08/29/2017 04:15,2,0.000,ALERT,212.38,300.57,59.959,1503994503,"274151322000095","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1123554.9,1123554.9,20104,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994538,2407754.00
08/29/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1503994503,"201051344000988","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,701579.9,701579.9,20181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994540,2407755.00
08/29/2017 04:15,2,0.000,ALERT,212.38,298.77,59.970,1503994503,"201051344001025","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,824333.6,824333.6,20180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994541,2407756.00
08/29/2017 04:15,2,0.000,ALERT,212.83,300.87,59.975,1503994503,"201051344000458","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,828312.7,828312.7,20177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994543,2407757.00
08/29/2017 04:15,2,0.000,ALERT,213.74,300.87,59.965,1503994503,"201051344000853","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,829795.2,829795.2,20209,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994545,2407758.00
08/29/2017 04:15,2,0.000,ALERT,212.83,299.37,59.991,1503994503,"201051344000685","219011344069620",0.00,15.80,0,297.87,304.18,0.0,0.0,0.000,822949.4,822949.4,20223,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994547,2407759.00
08/29/2017 04:15,2,0.000,ALERT,212.83,298.77,59.991,1503994503,"201051344000917","219011344069620",0.00,16.00,0,296.66,302.98,0.0,0.0,0.000,819638.4,819638.4,20219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994549,2407760.00
08/29/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1503994503,"201051344001145","219011344069620",0.00,15.30,0,298.47,305.08,0.0,0.0,0.000,827688.2,827688.2,20202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994550,2407761.00
08/29/2017 04:15,2,0.000,ALERT,212.83,298.77,59.965,1503994503,"201051344000651","219011344069620",0.00,14.70,0,297.57,303.58,0.0,0.0,0.000,816710.1,816710.1,20192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994552,2407762.00
08/29/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1503994503,"274151322000088","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,1019595.6,1019595.6,20085,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994554,2407763.00
08/29/2017 04:15,2,0.000,ALERT,213.29,299.07,59.959,1503994503,"274151322000068","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,889383.7,889383.7,20509,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503994556,2407764.00
08/29/2017 04:15,2,0.000,ALERT,212.38,299.37,59.965,1503994503,"201051344001135","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,812287.0,812287.0,20155,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994558,2407765.00
08/29/2017 04:15,2,0.000,ALERT,212.83,301.77,59.938,1503994503,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,831831.6,831831.6,20189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994559,2407766.00
08/29/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1503994503,"201051344001203","219011344069620",0.00,15.50,0,297.57,305.68,0.0,0.0,0.000,822400.5,822400.5,20222,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994561,2407767.00
08/29/2017 04:15,2,0.000,ALERT,212.38,300.27,59.938,1503994503,"274151322000054","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,1035191.8,1035191.8,20057,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994563,2407768.00
08/29/2017 04:15,2,0.000,ALERT,213.29,300.87,59.965,1503994503,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,816001.9,816001.9,20220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994565,2407769.00
08/29/2017 04:15,2,0.000,ALERT,212.83,299.37,59.944,1503994503,"201051344001093","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,819639.1,819639.1,20225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994567,2407770.00
08/29/2017 04:15,2,0.000,ALERT,213.06,301.17,59.970,1503994503,"201051344000900","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,838077.5,838077.5,20225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994568,2407771.00
08/29/2017 04:15,2,0.000,ALERT,213.29,300.27,59.975,1503994503,"201051344000648","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,824223.8,824223.8,20192,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994570,2407772.00
08/29/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1503994503,"201051344000569","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,839618.0,839618.0,20165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994572,2407773.00
08/29/2017 04:15,2,0.000,ALERT,213.06,301.17,59.938,1503994503,"201051344000983","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,830565.0,830565.0,20196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994574,2407774.00
08/29/2017 04:15,2,0.000,ALERT,213.06,300.87,59.970,1503994503,"201051344001158","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,814233.5,814233.5,20202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994576,2407775.00
08/29/2017 04:15,2,0.000,ALERT,213.51,301.17,59.922,1503994503,"201051344000576","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,828813.6,828813.6,20217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994577,2407776.00
08/29/2017 04:15,2,0.000,ALERT,212.61,299.07,59.928,1503994503,"274151322000087","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,1010803.0,1010803.0,20323,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503994579,2407777.00
08/29/2017 04:30,2,0.000,ALERT,213.51,300.27,59.981,1503995403,"201051344000645","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,827715.8,827715.8,20184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995405,2407778.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.97,60.007,1503995403,"274151322000085","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,1029625.5,1029625.5,20078,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995407,2407779.00
08/29/2017 04:30,2,0.000,ALERT,213.74,299.97,60.028,1503995403,"201051344000633","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,814922.7,814922.7,20236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995409,2407780.00
08/29/2017 04:30,2,0.000,ALERT,213.29,300.27,59.981,1503995403,"201051344000469","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,818985.2,818985.2,20202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995411,2407781.00
08/29/2017 04:30,2,0.000,ALERT,212.38,299.37,59.991,1503995403,"201051344000646","219011344069620",0.00,15.50,0,296.36,306.28,0.0,0.0,0.000,813115.7,813115.7,20190,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995413,2407782.00
08/29/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1503995403,"274151322000052","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,1073225.0,1073225.0,20074,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995415,2407783.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.67,60.002,1503995403,"201051344000585","219011344069620",0.00,15.80,0,296.66,306.58,0.0,0.0,0.000,827500.2,827500.2,20187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995416,2407784.00
08/29/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1503995403,"201051344001230","219011344069620",0.00,15.50,0,297.26,306.88,0.0,0.0,0.000,817547.1,817547.1,20234,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995418,2407785.00
08/29/2017 04:30,2,0.000,ALERT,213.29,300.57,59.986,1503995403,"201051344000582","219011344069620",0.00,15.30,0,297.87,307.48,0.0,0.0,0.000,806422.6,806422.6,20176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995420,2407786.00
08/29/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1503995403,"201051344000955","219011344069620",0.00,15.50,0,296.96,306.58,0.0,0.0,0.000,826830.6,826830.6,20199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995422,2407787.00
08/29/2017 04:30,2,0.000,ALERT,212.61,299.37,59.986,1503995403,"274151322000094","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,888411.4,888411.4,20501,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995424,2407788.00
08/29/2017 04:30,2,0.000,ALERT,213.29,301.17,60.002,1503995403,"201051344000579","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,837360.3,837360.3,20199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995426,2407789.00
08/29/2017 04:30,2,0.000,ALERT,212.61,299.97,60.028,1503995403,"201051344000890","219011344069620",0.00,15.80,0,297.26,306.88,0.0,0.0,0.000,820956.7,820956.7,20200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995427,2407790.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1503995403,"201051344000438","219011344069620",0.00,15.30,0,296.96,306.28,0.0,0.0,0.000,823153.7,823153.7,20183,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995429,2407791.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.07,59.986,1503995403,"201051344000417","219011344069620",0.00,15.50,0,296.36,305.98,0.0,0.0,0.000,729372.2,729372.2,20230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995431,2407792.00
08/29/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1503995403,"274151322000083","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,1062340.5,1062340.5,20092,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995433,2407793.00
08/29/2017 04:30,2,0.000,ALERT,213.06,299.97,59.991,1503995403,"274151322000076","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,1134517.1,1134517.1,20077,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995434,2407794.00
08/29/2017 04:30,2,0.000,ALERT,213.06,301.17,60.007,1503995403,"201051344000868","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,817295.2,817295.2,20213,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995436,2407795.00
08/29/2017 04:30,2,0.000,ALERT,212.61,300.57,59.981,1503995403,"274151322000095","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1123554.9,1123554.9,20106,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995439,2407796.00
08/29/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1503995403,"201051344000988","219011344069620",0.00,15.80,0,296.36,302.68,0.0,0.0,0.000,701579.9,701579.9,20183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995440,2407797.00
08/29/2017 04:30,2,0.000,ALERT,212.61,299.07,59.975,1503995403,"201051344001025","219011344069620",0.00,15.00,0,296.36,306.58,0.0,0.0,0.000,824333.6,824333.6,20182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995442,2407798.00
08/29/2017 04:30,2,0.000,ALERT,213.06,300.87,59.975,1503995403,"201051344000458","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,828312.7,828312.7,20179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995444,2407799.00
08/29/2017 04:30,2,0.000,ALERT,213.74,300.87,59.981,1503995403,"201051344000853","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,829795.2,829795.2,20211,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995446,2407800.00
08/29/2017 04:30,2,0.000,ALERT,213.06,299.67,59.949,1503995403,"201051344000685","219011344069620",0.00,15.50,0,296.96,306.28,0.0,0.0,0.000,822949.4,822949.4,20225,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995448,2407801.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.07,60.002,1503995403,"201051344000917","219011344069620",0.00,16.00,0,295.76,305.98,0.0,0.0,0.000,819638.4,819638.4,20221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995449,2407802.00
08/29/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1503995403,"201051344001145","219011344069620",0.00,15.30,0,297.26,306.58,0.0,0.0,0.000,827688.2,827688.2,20204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995451,2407803.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1503995403,"201051344000651","219011344069620",0.00,14.70,0,296.06,305.98,0.0,0.0,0.000,816710.1,816710.1,20194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995453,2407804.00
08/29/2017 04:30,2,0.000,ALERT,212.38,299.67,59.991,1503995403,"274151322000088","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,1019595.6,1019595.6,20087,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995455,2407805.00
08/29/2017 04:30,2,0.000,ALERT,213.29,298.77,59.975,1503995403,"274151322000068","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,889383.7,889383.7,20511,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995457,2407806.00
08/29/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1503995403,"201051344001135","219011344069620",0.00,15.30,0,296.66,306.28,0.0,0.0,0.000,812287.0,812287.0,20157,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995459,2407807.00
08/29/2017 04:30,2,0.000,ALERT,213.06,301.17,59.996,1503995403,"201051344000594","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,831831.6,831831.6,20191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995460,2407808.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1503995403,"201051344001203","219011344069620",0.00,15.50,0,296.66,307.78,0.0,0.0,0.000,822400.5,822400.5,20224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995462,2407809.00
08/29/2017 04:30,2,0.000,ALERT,212.38,299.97,59.954,1503995403,"274151322000054","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,1035191.8,1035191.8,20059,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995464,2407810.00
08/29/2017 04:30,2,0.000,ALERT,213.51,300.27,59.959,1503995403,"201051344000867","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,816001.9,816001.9,20222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995466,2407811.00
08/29/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1503995403,"201051344001093","219011344069620",0.00,16.00,0,296.96,306.58,0.0,0.0,0.000,819639.1,819639.1,20227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995468,2407812.00
08/29/2017 04:30,2,0.000,ALERT,213.06,300.87,59.965,1503995403,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,838077.5,838077.5,20227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995469,2407813.00
08/29/2017 04:30,2,0.000,ALERT,213.29,299.97,59.965,1503995403,"201051344000648","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,824223.8,824223.8,20194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995471,2407814.00
08/29/2017 04:30,2,0.000,ALERT,213.29,301.17,59.959,1503995403,"201051344000569","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,839618.0,839618.0,20167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995473,2407815.00
08/29/2017 04:30,2,0.000,ALERT,213.29,300.87,59.965,1503995403,"201051344000983","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,830565.0,830565.0,20198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995475,2407816.00
08/29/2017 04:30,2,0.000,ALERT,213.29,300.57,59.975,1503995403,"201051344001158","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,814233.5,814233.5,20204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503995477,2407817.00
08/29/2017 04:30,2,0.000,ALERT,213.74,301.17,59.981,1503995403,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,828813.6,828813.6,20219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995478,2407818.00
08/29/2017 04:30,2,0.000,ALERT,212.83,298.77,59.970,1503995403,"274151322000087","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,1010803.0,1010803.0,20325,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503995480,2407819.00
08/29/2017 04:45,2,0.000,ALERT,213.51,300.57,59.954,1503996303,"201051344000645","219011344069620",0.00,15.80,0,298.17,305.08,0.0,0.0,0.000,827715.8,827715.8,20186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996305,2407820.00
08/29/2017 04:45,2,0.000,ALERT,212.83,299.07,59.917,1503996303,"274151322000085","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,1029625.5,1029625.5,20080,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996307,2407821.00
08/29/2017 04:45,2,0.000,ALERT,213.74,300.27,59.959,1503996303,"201051344000633","219011344069620",0.00,15.30,0,296.06,304.18,0.0,0.0,0.000,814922.7,814922.7,20238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996309,2407822.00
08/29/2017 04:45,2,0.000,ALERT,213.06,300.57,59.944,1503996303,"201051344000469","219011344069620",0.00,15.00,0,297.26,304.48,0.0,0.0,0.000,818985.2,818985.2,20204,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996311,2407823.00
08/29/2017 04:45,2,0.000,ALERT,212.38,299.07,59.965,1503996303,"201051344000646","219011344069620",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,813115.7,813115.7,20192,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996312,2407824.00
08/29/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1503996303,"274151322000052","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,1073225.0,1073225.0,20076,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996314,2407825.00
08/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1503996303,"201051344000585","219011344069620",0.00,15.50,0,295.16,301.77,0.0,0.0,0.000,827500.2,827500.2,20189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996316,2407826.00
08/29/2017 04:45,2,0.000,ALERT,212.38,299.37,59.970,1503996303,"201051344001230","219011344069620",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,817547.1,817547.1,20236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996318,2407827.00
08/29/2017 04:45,2,0.000,ALERT,213.06,300.27,59.975,1503996303,"201051344000582","219011344069620",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,806422.6,806422.6,20178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996319,2407828.00
08/29/2017 04:45,2,0.000,ALERT,212.16,299.37,60.012,1503996303,"201051344000955","219011344069620",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,826830.6,826830.6,20201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996321,2407829.00
08/29/2017 04:45,2,0.000,ALERT,212.61,298.77,59.970,1503996303,"274151322000094","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,888411.4,888411.4,20503,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996323,2407830.00
08/29/2017 04:45,2,0.000,ALERT,212.83,301.17,59.975,1503996303,"201051344000579","219011344069620",0.00,15.50,0,298.77,305.68,0.0,0.0,0.000,837360.3,837360.3,20201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996325,2407831.00
08/29/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1503996303,"201051344000890","219011344069620",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,820956.7,820956.7,20202,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996327,2407832.00
08/29/2017 04:45,2,0.000,ALERT,212.83,299.37,59.933,1503996303,"201051344000438","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,823153.7,823153.7,20185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996328,2407833.00
08/29/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1503996303,"201051344000417","219011344069620",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,729372.2,729372.2,20232,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996330,2407834.00
08/29/2017 04:45,2,0.000,ALERT,212.83,299.67,60.007,1503996303,"274151322000083","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,1062340.5,1062340.5,20094,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996332,2407835.00
08/29/2017 04:45,2,0.000,ALERT,213.06,299.37,59.996,1503996303,"274151322000076","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,1134517.1,1134517.1,20079,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996334,2407836.00
08/29/2017 04:45,2,0.000,ALERT,212.83,301.47,59.965,1503996303,"201051344000868","219011344069620",0.00,15.50,0,298.77,305.98,0.0,0.0,0.000,817295.2,817295.2,20215,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996336,2407837.00
08/29/2017 04:45,2,0.000,ALERT,212.38,300.27,59.944,1503996303,"274151322000095","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,1123554.9,1123554.9,20108,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996337,2407838.00
08/29/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1503996303,"201051344000988","219011344069620",0.00,15.80,0,295.76,304.48,0.0,0.0,0.000,701579.9,701579.9,20185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996339,2407839.00
08/29/2017 04:45,2,0.000,ALERT,212.38,298.77,60.002,1503996303,"201051344001025","219011344069620",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,824333.6,824333.6,20184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996341,2407840.00
08/29/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1503996303,"201051344000458","219011344069620",0.00,16.30,0,298.17,305.98,0.0,0.0,0.000,828312.7,828312.7,20181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996343,2407841.00
08/29/2017 04:45,2,0.000,ALERT,213.51,300.57,59.965,1503996303,"201051344000853","219011344069620",0.00,15.30,0,298.17,305.38,0.0,0.0,0.000,829795.2,829795.2,20213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996345,2407842.00
08/29/2017 04:45,2,0.000,ALERT,213.06,299.67,59.965,1503996303,"201051344000685","219011344069620",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,822949.4,822949.4,20227,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996346,2407843.00
08/29/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1503996303,"201051344000917","219011344069620",0.00,16.00,0,294.26,301.17,0.0,0.0,0.000,819638.4,819638.4,20223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996348,2407844.00
08/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.944,1503996303,"201051344001145","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,827688.2,827688.2,20206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996350,2407845.00
08/29/2017 04:45,2,0.000,ALERT,212.83,298.77,59.965,1503996303,"201051344000651","219011344069620",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,816710.1,816710.1,20196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996352,2407846.00
08/29/2017 04:45,2,0.000,ALERT,212.16,299.37,59.959,1503996303,"274151322000088","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,1019595.6,1019595.6,20089,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996354,2407847.00
08/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.970,1503996303,"274151322000068","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,889383.7,889383.7,20513,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996355,2407848.00
08/29/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1503996303,"201051344001135","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,812287.0,812287.0,20159,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996357,2407849.00
08/29/2017 04:45,2,0.000,ALERT,212.61,301.17,59.981,1503996303,"201051344000594","219011344069620",0.00,15.50,0,297.87,305.38,0.0,0.0,0.000,831831.6,831831.6,20193,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996359,2407850.00
08/29/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1503996303,"201051344001203","219011344069620",0.00,15.30,0,295.76,302.98,0.0,0.0,0.000,822400.5,822400.5,20226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996361,2407851.00
08/29/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1503996303,"274151322000054","219011344069620",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,1035191.8,1035191.8,20061,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996363,2407852.00
08/29/2017 04:45,2,0.000,ALERT,213.29,300.27,60.007,1503996303,"201051344000867","219011344069620",0.00,16.00,0,297.87,305.68,0.0,0.0,0.000,816001.9,816001.9,20224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996365,2407853.00
08/29/2017 04:45,2,0.000,ALERT,212.61,299.07,60.002,1503996303,"201051344001093","219011344069620",0.00,15.80,0,295.46,301.77,0.0,0.0,0.000,819639.1,819639.1,20229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503996367,2407854.00
08/29/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1503996303,"201051344000900","219011344069620",0.00,15.50,0,297.87,304.78,0.0,0.0,0.000,838077.5,838077.5,20229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996368,2407855.00
08/29/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1503996303,"201051344000648","219011344069620",0.00,15.00,0,297.57,305.38,0.0,0.0,0.000,824223.8,824223.8,20196,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996370,2407856.00
08/29/2017 04:45,2,0.000,ALERT,213.06,301.17,59.965,1503996303,"201051344000569","219011344069620",0.00,15.50,0,298.77,305.98,0.0,0.0,0.000,839618.0,839618.0,20169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996372,2407857.00
08/29/2017 04:45,2,0.000,ALERT,213.06,300.87,60.002,1503996303,"201051344000983","219011344069620",0.00,15.50,0,298.47,305.68,0.0,0.0,0.000,830565.0,830565.0,20200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996374,2407858.00
08/29/2017 04:45,2,0.000,ALERT,213.06,300.57,59.991,1503996303,"201051344001158","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,814233.5,814233.5,20206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996376,2407859.00
08/29/2017 04:45,2,0.000,ALERT,213.51,300.87,59.970,1503996303,"201051344000576","219011344069620",0.00,15.50,0,298.17,304.78,0.0,0.0,0.000,828813.6,828813.6,20221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996377,2407860.00
08/29/2017 04:45,2,0.000,ALERT,212.61,298.47,59.970,1503996303,"274151322000087","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,1010803.0,1010803.0,20327,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503996379,2407861.00
08/29/2017 05:00,2,0.000,ALERT,213.06,299.97,59.975,1503997203,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,827715.8,827715.8,20188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997205,2407862.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1503997203,"274151322000085","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1029625.5,1029625.5,20082,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997207,2407863.00
08/29/2017 05:00,2,0.000,ALERT,213.06,299.67,59.959,1503997203,"201051344000633","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,814922.7,814922.7,20240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997209,2407864.00
08/29/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1503997203,"201051344000469","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,818985.2,818985.2,20206,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997211,2407865.00
08/29/2017 05:00,2,0.000,ALERT,211.70,298.17,59.970,1503997203,"201051344000646","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,813115.7,813115.7,20194,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997213,2407866.00
08/29/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1503997203,"274151322000052","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,1073225.0,1073225.0,20078,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997214,2407867.00
08/29/2017 05:00,2,0.000,ALERT,212.16,298.47,59.970,1503997203,"201051344000585","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,827500.2,827500.2,20191,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997216,2407868.00
08/29/2017 05:00,2,0.000,ALERT,211.93,298.77,59.965,1503997203,"201051344001230","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,817547.1,817547.1,20238,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997218,2407869.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.07,59.959,1503997203,"201051344000582","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,806422.6,806422.6,20180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997220,2407870.00
08/29/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1503997203,"201051344000955","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,826830.6,826830.6,20203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997222,2407871.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.07,59.938,1503997203,"274151322000094","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,888411.4,888411.4,20505,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997224,2407872.00
08/29/2017 05:00,2,0.000,ALERT,212.61,300.57,59.965,1503997203,"201051344000579","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,837360.3,837360.3,20203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997225,2407873.00
08/29/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1503997203,"201051344000890","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,820956.7,820956.7,20204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997227,2407874.00
08/29/2017 05:00,2,0.000,ALERT,212.16,298.47,59.959,1503997203,"201051344000438","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,823153.7,823153.7,20187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997229,2407875.00
08/29/2017 05:00,2,0.000,ALERT,212.16,297.87,59.959,1503997203,"201051344000417","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,729372.2,729372.2,20234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997231,2407876.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.67,59.933,1503997203,"274151322000083","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20096,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997233,2407877.00
08/29/2017 05:00,2,0.000,ALERT,212.83,298.77,59.922,1503997203,"274151322000076","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1134517.1,1134517.1,20081,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997234,2407878.00
08/29/2017 05:00,2,0.000,ALERT,212.61,300.57,59.949,1503997203,"201051344000868","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,817295.2,817295.2,20217,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997236,2407879.00
08/29/2017 05:00,2,0.000,ALERT,212.38,300.27,59.954,1503997203,"274151322000095","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1123554.9,1123554.9,20110,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997238,2407880.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.97,59.959,1503997203,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,701579.9,701579.9,20187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997240,2407881.00
08/29/2017 05:00,2,0.000,ALERT,211.93,297.57,59.949,1503997203,"201051344001025","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,824333.6,824333.6,20186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997242,2407882.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.97,59.949,1503997203,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,828312.7,828312.7,20183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997243,2407883.00
08/29/2017 05:00,2,0.000,ALERT,213.29,299.97,59.949,1503997203,"201051344000853","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,829795.2,829795.2,20215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997245,2407884.00
08/29/2017 05:00,2,0.000,ALERT,212.38,298.47,59.954,1503997203,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,822949.4,822949.4,20229,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997247,2407885.00
