ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 05:00,2,0.000,ALERT,212.16,297.87,59.938,1503997203,"201051344000917","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,819638.4,819638.4,20225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997249,2407886.00
08/29/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1503997203,"201051344001145","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,827688.2,827688.2,20208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997251,2407887.00
08/29/2017 05:00,2,0.000,ALERT,212.16,297.57,59.912,1503997203,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,816710.1,816710.1,20198,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997252,2407888.00
08/29/2017 05:00,2,0.000,ALERT,211.93,298.77,59.938,1503997203,"274151322000088","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,1019595.6,1019595.6,20091,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997254,2407889.00
08/29/2017 05:00,2,0.000,ALERT,212.83,298.47,59.907,1503997203,"274151322000068","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,889383.7,889383.7,20515,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997256,2407890.00
08/29/2017 05:00,2,0.000,ALERT,211.70,298.17,59.949,1503997203,"201051344001135","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,812287.0,812287.0,20161,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997258,2407891.00
08/29/2017 05:00,2,0.000,ALERT,212.38,300.57,59.944,1503997203,"201051344000594","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,831831.6,831831.6,20195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997260,2407892.00
08/29/2017 05:00,2,0.000,ALERT,212.38,298.17,59.949,1503997203,"201051344001203","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,822400.5,822400.5,20228,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997261,2407893.00
08/29/2017 05:00,2,0.000,ALERT,212.38,299.97,59.944,1503997203,"274151322000054","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1035191.8,1035191.8,20063,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997263,2407894.00
08/29/2017 05:00,2,0.000,ALERT,213.06,299.97,59.944,1503997203,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,816001.9,816001.9,20226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997265,2407895.00
08/29/2017 05:00,2,0.000,ALERT,212.16,298.47,59.949,1503997203,"201051344001093","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,819639.1,819639.1,20231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997267,2407896.00
08/29/2017 05:00,2,0.000,ALERT,212.61,300.27,59.949,1503997203,"201051344000900","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,838077.5,838077.5,20231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503997269,2407897.00
08/29/2017 05:00,2,0.000,ALERT,212.83,299.37,59.954,1503997203,"201051344000648","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,824223.8,824223.8,20198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997271,2407898.00
08/29/2017 05:00,2,0.000,ALERT,212.61,300.27,59.954,1503997203,"201051344000569","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,839618.0,839618.0,20171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997272,2407899.00
08/29/2017 05:00,2,0.000,ALERT,212.61,300.27,59.954,1503997203,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,830565.0,830565.0,20202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997274,2407900.00
08/29/2017 05:00,2,0.000,ALERT,212.16,299.37,59.986,1503997203,"201051344001158","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,814233.5,814233.5,20208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997276,2407901.00
08/29/2017 05:00,2,0.000,ALERT,212.38,298.17,59.949,1503997203,"274151322000087","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1010803.0,1010803.0,20329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997279,2407902.00
08/29/2017 05:00,2,0.000,ALERT,213.06,300.57,59.922,1503997203,"201051344000576","219011344069620",0.00,15.30,0,299.37,301.17,0.0,0.0,0.000,828813.6,828813.6,20223,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503997281,2407903.00
08/29/2017 05:15,2,0.000,ALERT,213.06,299.97,59.954,1503998104,"201051344000645","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,827715.8,827715.8,20190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998106,2407904.00
08/29/2017 05:15,2,0.000,ALERT,212.38,299.07,59.949,1503998104,"274151322000085","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1029625.5,1029625.5,20084,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998108,2407905.00
08/29/2017 05:15,2,0.000,ALERT,213.29,299.97,59.933,1503998104,"201051344000633","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,814922.7,814922.7,20242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998109,2407906.00
08/29/2017 05:15,2,0.000,ALERT,212.61,299.97,59.944,1503998104,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,818985.2,818985.2,20208,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998111,2407907.00
08/29/2017 05:15,2,0.000,ALERT,211.93,298.77,59.944,1503998104,"201051344000646","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,813115.7,813115.7,20196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998113,2407908.00
08/29/2017 05:15,2,0.000,ALERT,212.16,298.77,59.991,1503998104,"274151322000052","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1073225.0,1073225.0,20080,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998115,2407909.00
08/29/2017 05:15,2,0.000,ALERT,212.38,299.07,59.954,1503998104,"201051344000585","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,827500.2,827500.2,20193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998116,2407910.00
08/29/2017 05:15,2,0.000,ALERT,212.16,299.07,59.954,1503998104,"201051344001230","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,817547.1,817547.1,20240,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998118,2407911.00
08/29/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1503998104,"201051344000582","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,806422.6,806422.6,20182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998120,2407912.00
08/29/2017 05:15,2,0.000,ALERT,211.93,298.77,59.970,1503998104,"201051344000955","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,826830.6,826830.6,20205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998122,2407913.00
08/29/2017 05:15,2,0.000,ALERT,212.38,298.47,59.954,1503998104,"274151322000094","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,888411.4,888411.4,20507,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998124,2407914.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.87,59.949,1503998104,"201051344000579","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,837360.3,837360.3,20205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998125,2407915.00
08/29/2017 05:15,2,0.000,ALERT,211.93,299.07,59.954,1503998104,"201051344000890","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,820956.7,820956.7,20206,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998127,2407916.00
08/29/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1503998104,"201051344000438","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,823153.7,823153.7,20189,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998129,2407917.00
08/29/2017 05:15,2,0.000,ALERT,212.38,298.17,59.965,1503998104,"201051344000417","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,729372.2,729372.2,20236,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998131,2407918.00
08/29/2017 05:15,2,0.000,ALERT,212.16,299.37,59.954,1503998104,"274151322000083","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998133,2407919.00
08/29/2017 05:15,2,0.000,ALERT,212.83,299.07,59.938,1503998104,"274151322000076","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1134517.1,1134517.1,20083,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998134,2407920.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.87,59.933,1503998104,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,817295.2,817295.2,20219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998136,2407921.00
08/29/2017 05:15,2,0.000,ALERT,212.16,299.97,59.949,1503998104,"274151322000095","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,1123554.9,1123554.9,20112,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998138,2407922.00
08/29/2017 05:15,2,0.000,ALERT,212.61,299.97,59.959,1503998104,"201051344000988","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,701579.9,701579.9,20189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998140,2407923.00
08/29/2017 05:15,2,0.000,ALERT,212.16,298.17,59.954,1503998104,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,824333.6,824333.6,20188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998142,2407924.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.27,59.986,1503998104,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,828312.7,828312.7,20185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998144,2407925.00
08/29/2017 05:15,2,0.000,ALERT,213.29,300.27,59.996,1503998104,"201051344000853","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,829795.2,829795.2,20217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998145,2407926.00
08/29/2017 05:15,2,0.000,ALERT,212.61,299.07,59.933,1503998104,"201051344000685","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,822949.4,822949.4,20231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998147,2407927.00
08/29/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1503998104,"201051344000917","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,819638.4,819638.4,20227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998149,2407928.00
08/29/2017 05:15,2,0.000,ALERT,212.61,299.37,59.970,1503998104,"201051344001145","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,827688.2,827688.2,20210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998151,2407929.00
08/29/2017 05:15,2,0.000,ALERT,212.38,298.17,59.965,1503998104,"201051344000651","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,816710.1,816710.1,20200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998153,2407930.00
08/29/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1503998104,"274151322000088","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1019595.6,1019595.6,20093,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998154,2407931.00
08/29/2017 05:15,2,0.000,ALERT,212.83,298.47,59.970,1503998104,"274151322000068","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,889383.7,889383.7,20517,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998156,2407932.00
08/29/2017 05:15,2,0.000,ALERT,211.93,299.07,59.959,1503998104,"201051344001135","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,812287.0,812287.0,20163,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998158,2407933.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.87,59.933,1503998104,"201051344000594","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,831831.6,831831.6,20197,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998160,2407934.00
08/29/2017 05:15,2,0.000,ALERT,212.38,298.77,59.970,1503998104,"201051344001203","219011344069620",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,822400.5,822400.5,20230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998161,2407935.00
08/29/2017 05:15,2,0.000,ALERT,212.16,299.37,59.965,1503998104,"274151322000054","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1035191.8,1035191.8,20065,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998163,2407936.00
08/29/2017 05:15,2,0.000,ALERT,213.06,300.27,59.975,1503998104,"201051344000867","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,816001.9,816001.9,20228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998165,2407937.00
08/29/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1503998104,"201051344001093","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,819639.1,819639.1,20233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998167,2407938.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.27,59.970,1503998104,"201051344000900","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,838077.5,838077.5,20233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998169,2407939.00
08/29/2017 05:15,2,0.000,ALERT,213.06,299.97,59.981,1503998104,"201051344000648","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,824223.8,824223.8,20200,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503998170,2407940.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.87,59.975,1503998104,"201051344000569","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,839618.0,839618.0,20173,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998172,2407941.00
08/29/2017 05:15,2,0.000,ALERT,212.61,300.57,59.970,1503998104,"201051344000983","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,830565.0,830565.0,20204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998174,2407942.00
08/29/2017 05:15,2,0.000,ALERT,212.83,300.27,59.975,1503998104,"201051344001158","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,814233.5,814233.5,20210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998176,2407943.00
08/29/2017 05:15,2,0.000,ALERT,213.06,300.57,59.981,1503998104,"201051344000576","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,828813.6,828813.6,20225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998178,2407944.00
08/29/2017 05:15,2,0.000,ALERT,212.38,298.47,59.970,1503998104,"274151322000087","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1010803.0,1010803.0,20331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503998179,2407945.00
08/29/2017 05:30,2,0.000,ALERT,211.93,298.47,59.944,1503999003,"201051344000645","219011344069620",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,827715.8,827715.8,20192,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999005,2407946.00
08/29/2017 05:30,2,0.000,ALERT,211.25,298.17,59.970,1503999003,"274151322000085","219011344069620",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,1029625.5,1029625.5,20086,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999007,2407947.00
08/29/2017 05:30,2,0.000,ALERT,212.38,298.47,59.981,1503999003,"201051344000633","219011344069620",0.00,14.70,0,293.36,301.47,0.0,0.0,0.000,814922.7,814922.7,20244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999009,2407948.00
08/29/2017 05:30,2,0.000,ALERT,211.70,298.47,59.986,1503999003,"201051344000469","219011344069620",0.00,14.30,0,294.26,301.77,0.0,0.0,0.000,818985.2,818985.2,20210,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999011,2407949.00
08/29/2017 05:30,2,0.000,ALERT,210.80,296.96,59.965,1503999003,"201051344000646","219011344069620",0.00,14.70,0,293.36,299.97,0.0,0.0,0.000,813115.7,813115.7,20198,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999013,2407950.00
08/29/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1503999003,"274151322000052","219011344069620",0.00,15.80,0,293.96,301.17,0.0,0.0,0.000,1073225.0,1073225.0,20082,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999014,2407951.00
08/29/2017 05:30,2,0.000,ALERT,211.25,297.57,59.970,1503999003,"201051344000585","219011344069620",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,827500.2,827500.2,20195,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999016,2407952.00
08/29/2017 05:30,2,0.000,ALERT,211.03,297.57,59.975,1503999003,"201051344001230","219011344069620",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,817547.1,817547.1,20242,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999018,2407953.00
08/29/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1503999003,"201051344000582","219011344069620",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,806422.6,806422.6,20184,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999020,2407954.00
08/29/2017 05:30,2,0.000,ALERT,210.80,297.26,59.975,1503999003,"201051344000955","219011344069620",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,826830.6,826830.6,20207,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999022,2407955.00
08/29/2017 05:30,2,0.000,ALERT,211.25,297.57,59.970,1503999003,"274151322000094","219011344069620",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,888411.4,888411.4,20509,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999023,2407956.00
08/29/2017 05:30,2,0.000,ALERT,211.48,299.37,59.991,1503999003,"201051344000579","219011344069620",0.00,15.00,0,296.06,302.37,0.0,0.0,0.000,837360.3,837360.3,20207,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999025,2407957.00
08/29/2017 05:30,2,0.000,ALERT,211.03,297.87,59.975,1503999003,"201051344000890","219011344069620",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,820956.7,820956.7,20208,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999027,2407958.00
08/29/2017 05:30,2,0.000,ALERT,211.25,297.26,59.970,1503999003,"201051344000438","219011344069620",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,823153.7,823153.7,20191,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999029,2407959.00
08/29/2017 05:30,2,0.000,ALERT,211.48,296.66,59.959,1503999003,"201051344000417","219011344069620",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,729372.2,729372.2,20238,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999031,2407960.00
08/29/2017 05:30,2,0.000,ALERT,210.80,297.87,59.959,1503999003,"274151322000083","219011344069620",0.00,15.50,0,294.56,301.17,0.0,0.0,0.000,1062340.5,1062340.5,20100,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999033,2407961.00
08/29/2017 05:30,2,0.000,ALERT,211.48,297.57,59.986,1503999003,"274151322000076","219011344069620",0.00,15.80,0,293.96,300.87,0.0,0.0,0.000,1134517.1,1134517.1,20085,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999034,2407962.00
08/29/2017 05:30,2,0.000,ALERT,211.25,299.07,59.965,1503999003,"201051344000868","219011344069620",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,817295.2,817295.2,20221,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999036,2407963.00
08/29/2017 05:30,2,0.000,ALERT,211.03,298.47,59.959,1503999003,"274151322000095","219011344069620",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,1123554.9,1123554.9,20114,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999038,2407964.00
08/29/2017 05:30,2,0.000,ALERT,211.25,298.77,59.970,1503999003,"201051344000988","219011344069620",0.00,15.30,0,293.06,301.77,0.0,0.0,0.000,701579.9,701579.9,20191,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999040,2407965.00
08/29/2017 05:30,2,0.000,ALERT,210.80,296.06,59.965,1503999003,"201051344001025","219011344069620",0.00,14.30,0,293.66,300.87,0.0,0.0,0.000,824333.6,824333.6,20190,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999042,2407966.00
08/29/2017 05:30,2,0.000,ALERT,211.25,298.47,59.965,1503999003,"201051344000458","219011344069620",0.00,15.50,0,295.46,302.68,0.0,0.0,0.000,828312.7,828312.7,20187,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999044,2407967.00
08/29/2017 05:30,2,0.000,ALERT,211.93,298.47,59.986,1503999003,"201051344000853","219011344069620",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,829795.2,829795.2,20219,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999045,2407968.00
08/29/2017 05:30,2,0.000,ALERT,211.25,296.96,59.965,1503999003,"201051344000685","219011344069620",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,822949.4,822949.4,20233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999047,2407969.00
08/29/2017 05:30,2,0.000,ALERT,211.03,296.66,59.970,1503999003,"201051344000917","219011344069620",0.00,15.50,0,292.76,299.67,0.0,0.0,0.000,819638.4,819638.4,20229,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999049,2407970.00
08/29/2017 05:30,2,0.000,ALERT,211.25,297.57,59.938,1503999003,"201051344001145","219011344069620",0.00,14.70,0,294.56,301.17,0.0,0.0,0.000,827688.2,827688.2,20212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999051,2407971.00
08/29/2017 05:30,2,0.000,ALERT,211.03,296.36,59.949,1503999003,"201051344000651","219011344069620",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,816710.1,816710.1,20202,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999053,2407972.00
08/29/2017 05:30,2,0.000,ALERT,210.57,297.26,59.928,1503999003,"274151322000088","219011344069620",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,1019595.6,1019595.6,20095,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999054,2407973.00
08/29/2017 05:30,2,0.000,ALERT,211.70,296.66,59.965,1503999003,"274151322000068","219011344069620",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,889383.7,889383.7,20519,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999056,2407974.00
08/29/2017 05:30,2,0.000,ALERT,210.57,296.66,59.970,1503999003,"201051344001135","219011344069620",0.00,14.70,0,294.26,301.17,0.0,0.0,0.000,812287.0,812287.0,20165,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999058,2407975.00
08/29/2017 05:30,2,0.000,ALERT,211.25,299.07,59.970,1503999003,"201051344000594","219011344069620",0.00,15.00,0,295.16,302.37,0.0,0.0,0.000,831831.6,831831.6,20199,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999060,2407976.00
08/29/2017 05:30,2,0.000,ALERT,211.03,296.66,59.975,1503999003,"201051344001203","219011344069620",0.00,14.70,0,294.26,302.07,0.0,0.0,0.000,822400.5,822400.5,20232,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999062,2407977.00
08/29/2017 05:30,2,0.000,ALERT,211.03,298.17,59.970,1503999003,"274151322000054","219011344069620",0.00,16.00,0,294.26,301.17,0.0,0.0,0.000,1035191.8,1035191.8,20067,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999064,2407978.00
08/29/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1503999003,"201051344000867","219011344069620",0.00,15.50,0,295.16,302.07,0.0,0.0,0.000,816001.9,816001.9,20230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999065,2407979.00
08/29/2017 05:30,2,0.000,ALERT,211.03,296.96,59.986,1503999003,"201051344001093","219011344069620",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,819639.1,819639.1,20235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999067,2407980.00
08/29/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1503999003,"201051344000900","219011344069620",0.00,15.00,0,294.86,302.07,0.0,0.0,0.000,838077.5,838077.5,20235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999069,2407981.00
08/29/2017 05:30,2,0.000,ALERT,211.70,298.17,60.007,1503999003,"201051344000648","219011344069620",0.00,14.30,0,294.86,302.07,0.0,0.0,0.000,824223.8,824223.8,20202,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999071,2407982.00
08/29/2017 05:30,2,0.000,ALERT,211.70,299.37,59.970,1503999003,"201051344000569","219011344069620",0.00,15.00,0,296.06,302.68,0.0,0.0,0.000,839618.0,839618.0,20175,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999072,2407983.00
08/29/2017 05:30,2,0.000,ALERT,211.70,298.77,59.970,1503999003,"201051344000983","219011344069620",0.00,15.00,0,295.76,302.37,0.0,0.0,0.000,830565.0,830565.0,20206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999074,2407984.00
08/29/2017 05:30,2,0.000,ALERT,211.48,298.17,59.970,1503999003,"201051344001158","219011344069620",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,814233.5,814233.5,20212,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999076,2407985.00
08/29/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1503999003,"201051344000576","219011344069620",0.00,14.70,0,295.46,302.37,0.0,0.0,0.000,828813.6,828813.6,20227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999078,2407986.00
08/29/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1503999003,"274151322000087","219011344069620",0.00,16.30,0,293.66,300.57,0.0,0.0,0.000,1010803.0,1010803.0,20333,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999080,2407987.00
08/29/2017 05:45,2,0.000,ALERT,211.48,297.26,59.975,1503999903,"201051344000645","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,827715.8,827715.8,20194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999905,2407988.00
08/29/2017 05:45,2,0.000,ALERT,210.80,296.96,59.954,1503999903,"274151322000085","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1029625.5,1029625.5,20088,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999907,2407989.00
08/29/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1503999903,"201051344000633","219011344069620",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,814922.7,814922.7,20246,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999909,2407990.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.57,60.002,1503999903,"201051344000469","219011344069620",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,818985.2,818985.2,20212,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999910,2407991.00
08/29/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1503999903,"201051344000646","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,813115.7,813115.7,20200,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999912,2407992.00
08/29/2017 05:45,2,0.000,ALERT,210.35,297.87,59.944,1503999903,"274151322000052","219011344069620",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,1073225.0,1073225.0,20084,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999914,2407993.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.57,59.996,1503999903,"201051344000585","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,827500.2,827500.2,20197,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999916,2407994.00
08/29/2017 05:45,2,0.000,ALERT,211.03,297.57,60.007,1503999903,"201051344001230","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,817547.1,817547.1,20244,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999918,2407995.00
08/29/2017 05:45,2,0.000,ALERT,211.70,298.17,59.986,1503999903,"201051344000582","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,806422.6,806422.6,20186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999920,2407996.00
08/29/2017 05:45,2,0.000,ALERT,210.57,297.26,59.970,1503999903,"201051344000955","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,826830.6,826830.6,20209,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999922,2407997.00
08/29/2017 05:45,2,0.000,ALERT,210.80,296.66,59.954,1503999903,"274151322000094","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,888411.4,888411.4,20511,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999923,2407998.00
08/29/2017 05:45,2,0.000,ALERT,211.03,298.17,59.965,1503999903,"201051344000579","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,837360.3,837360.3,20209,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999925,2407999.00
08/29/2017 05:45,2,0.000,ALERT,211.03,297.57,59.975,1503999903,"201051344000890","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,820956.7,820956.7,20210,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999927,2408000.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.26,59.975,1503999903,"201051344000438","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,823153.7,823153.7,20193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999929,2408001.00
08/29/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1503999903,"201051344000417","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,729372.2,729372.2,20240,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999931,2408002.00
08/29/2017 05:45,2,0.000,ALERT,210.80,297.26,59.959,1503999903,"274151322000083","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1062340.5,1062340.5,20102,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999932,2408003.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.26,60.007,1503999903,"274151322000076","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1134517.1,1134517.1,20087,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999934,2408004.00
08/29/2017 05:45,2,0.000,ALERT,211.03,298.47,59.944,1503999903,"201051344000868","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,817295.2,817295.2,20223,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999936,2408005.00
08/29/2017 05:45,2,0.000,ALERT,210.80,298.17,59.970,1503999903,"274151322000095","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1123554.9,1123554.9,20116,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999938,2408006.00
08/29/2017 05:45,2,0.000,ALERT,211.03,297.87,59.933,1503999903,"201051344000988","219011344069620",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,701579.9,701579.9,20193,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999940,2408007.00
08/29/2017 05:45,2,0.000,ALERT,211.03,296.66,59.928,1503999903,"201051344001025","219011344069620",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,824333.6,824333.6,20192,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999941,2408008.00
08/29/2017 05:45,2,0.000,ALERT,211.03,297.87,59.986,1503999903,"201051344000458","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,828312.7,828312.7,20189,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999943,2408009.00
08/29/2017 05:45,2,0.000,ALERT,211.70,297.87,59.975,1503999903,"201051344000853","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,829795.2,829795.2,20221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999945,2408010.00
08/29/2017 05:45,2,0.000,ALERT,211.48,297.26,59.975,1503999903,"201051344000685","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,822949.4,822949.4,20235,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999947,2408011.00
08/29/2017 05:45,2,0.000,ALERT,211.25,296.66,59.933,1503999903,"201051344000917","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,819638.4,819638.4,20231,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999949,2408012.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1503999903,"201051344001145","219011344069620",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,827688.2,827688.2,20214,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999951,2408013.00
08/29/2017 05:45,2,0.000,ALERT,211.25,296.66,59.928,1503999903,"201051344000651","219011344069620",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,816710.1,816710.1,20204,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999952,2408014.00
08/29/2017 05:45,2,0.000,ALERT,210.12,296.96,59.970,1503999903,"274151322000088","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1019595.6,1019595.6,20097,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999954,2408015.00
08/29/2017 05:45,2,0.000,ALERT,211.25,296.36,59.965,1503999903,"274151322000068","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,889383.7,889383.7,20521,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999956,2408016.00
08/29/2017 05:45,2,0.000,ALERT,210.80,297.26,59.970,1503999903,"201051344001135","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,812287.0,812287.0,20167,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999958,2408017.00
08/29/2017 05:45,2,0.000,ALERT,211.03,298.47,59.965,1503999903,"201051344000594","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,831831.6,831831.6,20201,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999960,2408018.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1503999903,"201051344001203","219011344069620",0.00,14.70,0,294.86,301.47,0.0,0.0,0.000,822400.5,822400.5,20234,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999961,2408019.00
08/29/2017 05:45,2,0.000,ALERT,210.57,297.57,59.949,1503999903,"274151322000054","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1035191.8,1035191.8,20069,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999963,2408020.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.57,59.965,1503999903,"201051344000867","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,816001.9,816001.9,20232,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999965,2408021.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1503999903,"201051344001093","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,819639.1,819639.1,20237,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999967,2408022.00
08/29/2017 05:45,2,0.000,ALERT,211.03,297.87,59.949,1503999903,"201051344000900","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,838077.5,838077.5,20237,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999969,2408023.00
08/29/2017 05:45,2,0.000,ALERT,211.25,297.26,59.991,1503999903,"201051344000648","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,824223.8,824223.8,20204,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999970,2408024.00
08/29/2017 05:45,2,0.000,ALERT,211.03,298.17,60.002,1503999903,"201051344000569","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,839618.0,839618.0,20177,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999972,2408025.00
08/29/2017 05:45,2,0.000,ALERT,211.03,298.17,59.959,1503999903,"201051344000983","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,830565.0,830565.0,20208,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999974,2408026.00
08/29/2017 05:45,2,0.000,ALERT,211.03,297.57,59.959,1503999903,"201051344001158","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,814233.5,814233.5,20214,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503999976,2408027.00
08/29/2017 05:45,2,0.000,ALERT,211.48,298.17,60.007,1503999903,"201051344000576","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,828813.6,828813.6,20229,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999977,2408028.00
08/29/2017 05:45,2,0.000,ALERT,211.03,296.06,59.959,1503999903,"274151322000087","219011344069620",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,1010803.0,1010803.0,20335,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503999979,2408029.00
