ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 06:00,2,0.000,ALERT,212.61,298.77,59.928,1504000803,"201051344000645","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,827715.8,827715.8,20196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000805,2408030.00
08/29/2017 06:00,2,0.000,ALERT,211.93,298.17,59.944,1504000803,"274151322000085","219011344069620",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,1029625.5,1029625.5,20090,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000807,2408031.00
08/29/2017 06:00,2,0.000,ALERT,212.61,298.47,59.928,1504000803,"201051344000633","219011344069620",0.00,14.70,0,293.66,300.27,0.0,0.0,0.000,814922.7,814922.7,20248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000809,2408032.00
08/29/2017 06:00,2,0.000,ALERT,212.16,298.77,59.933,1504000803,"201051344000469","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,818985.2,818985.2,20214,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000811,2408033.00
08/29/2017 06:00,2,0.000,ALERT,211.70,298.77,59.938,1504000803,"201051344000646","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,813115.7,813115.7,20202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000812,2408034.00
08/29/2017 06:00,2,0.000,ALERT,211.48,298.77,59.928,1504000803,"274151322000052","219011344069620",0.00,15.50,0,294.56,301.17,0.0,0.0,0.000,1073225.0,1073225.0,20086,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000814,2408035.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.07,59.933,1504000803,"201051344000585","219011344069620",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,827500.2,827500.2,20199,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000816,2408036.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.37,59.917,1504000803,"201051344001230","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,817547.1,817547.1,20246,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000818,2408037.00
08/29/2017 06:00,2,0.000,ALERT,212.61,299.97,59.949,1504000803,"201051344000582","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,806422.6,806422.6,20188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000820,2408038.00
08/29/2017 06:00,2,0.000,ALERT,211.93,299.37,59.944,1504000803,"201051344000955","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,826830.6,826830.6,20211,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000821,2408039.00
08/29/2017 06:00,2,0.000,ALERT,212.16,297.87,59.928,1504000803,"274151322000094","219011344069620",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,888411.4,888411.4,20513,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000823,2408040.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.67,59.933,1504000803,"201051344000579","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,837360.3,837360.3,20211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000825,2408041.00
08/29/2017 06:00,2,0.000,ALERT,211.93,299.37,59.944,1504000803,"201051344000890","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,820956.7,820956.7,20212,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000827,2408042.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.07,59.933,1504000803,"201051344000438","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,823153.7,823153.7,20195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000829,2408043.00
08/29/2017 06:00,2,0.000,ALERT,212.38,298.47,59.938,1504000803,"201051344000417","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,729372.2,729372.2,20242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000830,2408044.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.07,59.933,1504000803,"274151322000083","219011344069620",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20104,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000832,2408045.00
08/29/2017 06:00,2,0.000,ALERT,212.61,298.17,59.933,1504000803,"274151322000076","219011344069620",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,1134517.1,1134517.1,20089,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000834,2408046.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.67,59.928,1504000803,"201051344000868","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,817295.2,817295.2,20225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000836,2408047.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.07,59.938,1504000803,"274151322000095","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,1123554.9,1123554.9,20118,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000838,2408048.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.37,59.928,1504000803,"201051344000988","219011344069620",0.00,15.00,0,293.66,300.57,0.0,0.0,0.000,701579.9,701579.9,20195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000839,2408049.00
08/29/2017 06:00,2,0.000,ALERT,212.16,298.47,59.938,1504000803,"201051344001025","219011344069620",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,824333.6,824333.6,20194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000841,2408050.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.67,59.896,1504000803,"201051344000458","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,828312.7,828312.7,20191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000843,2408051.00
08/29/2017 06:00,2,0.000,ALERT,212.83,299.37,59.933,1504000803,"201051344000853","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,829795.2,829795.2,20223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000845,2408052.00
08/29/2017 06:00,2,0.000,ALERT,212.61,299.07,59.928,1504000803,"201051344000685","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,822949.4,822949.4,20237,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000847,2408053.00
08/29/2017 06:00,2,0.000,ALERT,212.38,298.77,59.938,1504000803,"201051344000917","219011344069620",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,819638.4,819638.4,20233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000849,2408054.00
08/29/2017 06:00,2,0.000,ALERT,212.61,299.37,59.944,1504000803,"201051344001145","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,827688.2,827688.2,20216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000851,2408055.00
08/29/2017 06:00,2,0.000,ALERT,212.38,298.47,59.933,1504000803,"201051344000651","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,816710.1,816710.1,20206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000852,2408056.00
08/29/2017 06:00,2,0.000,ALERT,211.93,298.77,59.928,1504000803,"274151322000088","219011344069620",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,1019595.6,1019595.6,20099,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000854,2408057.00
08/29/2017 06:00,2,0.000,ALERT,212.83,297.57,59.928,1504000803,"274151322000068","219011344069620",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,889383.7,889383.7,20523,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000856,2408058.00
08/29/2017 06:00,2,0.000,ALERT,211.70,298.77,59.944,1504000803,"201051344001135","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,812287.0,812287.0,20169,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000858,2408059.00
08/29/2017 06:00,2,0.000,ALERT,212.16,300.27,59.944,1504000803,"201051344000594","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,831831.6,831831.6,20203,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000859,2408060.00
08/29/2017 06:00,2,0.000,ALERT,212.38,299.07,59.944,1504000803,"201051344001203","219011344069620",0.00,14.70,0,295.46,302.37,0.0,0.0,0.000,822400.5,822400.5,20236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000861,2408061.00
08/29/2017 06:00,2,0.000,ALERT,211.93,298.17,59.944,1504000803,"274151322000054","219011344069620",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,1035191.8,1035191.8,20071,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000863,2408062.00
08/29/2017 06:00,2,0.000,ALERT,212.61,299.37,59.933,1504000803,"201051344000867","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,816001.9,816001.9,20234,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000865,2408063.00
08/29/2017 06:00,2,0.000,ALERT,212.38,299.07,59.944,1504000803,"201051344001093","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,819639.1,819639.1,20239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000867,2408064.00
08/29/2017 06:00,2,0.000,ALERT,212.16,299.37,59.933,1504000803,"201051344000900","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,838077.5,838077.5,20239,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000869,2408065.00
08/29/2017 06:00,2,0.000,ALERT,212.61,298.77,59.944,1504000803,"201051344000648","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,824223.8,824223.8,20206,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000870,2408066.00
08/29/2017 06:00,2,0.000,ALERT,212.38,299.67,59.944,1504000803,"201051344000569","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,839618.0,839618.0,20179,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000872,2408067.00
08/29/2017 06:00,2,0.000,ALERT,212.38,299.37,59.944,1504000803,"201051344000983","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,830565.0,830565.0,20210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000874,2408068.00
08/29/2017 06:00,2,0.000,ALERT,212.38,298.77,59.949,1504000803,"201051344001158","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,814233.5,814233.5,20216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000876,2408069.00
08/29/2017 06:00,2,0.000,ALERT,212.61,299.67,59.986,1504000803,"201051344000576","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,828813.6,828813.6,20231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504000877,2408070.00
08/29/2017 06:00,2,0.000,ALERT,211.93,298.17,59.944,1504000803,"274151322000087","219011344069620",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,1010803.0,1010803.0,20337,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504000879,2408071.00
08/29/2017 06:15,2,0.000,ALERT,212.16,298.47,59.970,1504001705,"201051344000645","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,827715.8,827715.8,20198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001707,2408072.00
08/29/2017 06:15,2,0.000,ALERT,211.48,297.57,59.959,1504001705,"274151322000085","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1029625.5,1029625.5,20092,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001708,2408073.00
08/29/2017 06:15,2,0.000,ALERT,212.38,298.47,59.981,1504001705,"201051344000633","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,814922.7,814922.7,20250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001710,2408074.00
08/29/2017 06:15,2,0.000,ALERT,211.93,298.77,59.970,1504001705,"201051344000469","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,818985.2,818985.2,20216,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001712,2408075.00
08/29/2017 06:15,2,0.000,ALERT,211.25,298.47,59.938,1504001705,"201051344000646","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,813115.7,813115.7,20204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001714,2408076.00
08/29/2017 06:15,2,0.000,ALERT,211.25,298.17,59.959,1504001705,"274151322000052","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1073225.0,1073225.0,20088,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001716,2408077.00
08/29/2017 06:15,2,0.000,ALERT,211.70,298.77,59.970,1504001705,"201051344000585","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,827500.2,827500.2,20201,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001717,2408078.00
08/29/2017 06:15,2,0.000,ALERT,211.48,298.77,59.975,1504001705,"201051344001230","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,817547.1,817547.1,20248,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001719,2408079.00
08/29/2017 06:15,2,0.000,ALERT,212.16,299.37,59.975,1504001705,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,806422.6,806422.6,20190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001721,2408080.00
08/29/2017 06:15,2,0.000,ALERT,211.48,298.77,59.975,1504001705,"201051344000955","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,826830.6,826830.6,20213,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001723,2408081.00
08/29/2017 06:15,2,0.000,ALERT,211.70,297.87,59.970,1504001705,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,888411.4,888411.4,20515,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001725,2408082.00
08/29/2017 06:15,2,0.000,ALERT,211.93,299.37,59.981,1504001705,"201051344000579","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,837360.3,837360.3,20213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001727,2408083.00
08/29/2017 06:15,2,0.000,ALERT,211.70,299.37,59.981,1504001705,"201051344000890","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,820956.7,820956.7,20214,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001728,2408084.00
08/29/2017 06:15,2,0.000,ALERT,211.93,298.77,59.981,1504001705,"201051344000438","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,823153.7,823153.7,20197,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001730,2408085.00
08/29/2017 06:15,2,0.000,ALERT,211.93,297.87,59.970,1504001705,"201051344000417","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,729372.2,729372.2,20244,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001732,2408086.00
08/29/2017 06:15,2,0.000,ALERT,211.48,298.17,59.970,1504001705,"274151322000083","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1062340.5,1062340.5,20106,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001734,2408087.00
08/29/2017 06:15,2,0.000,ALERT,212.16,297.57,59.970,1504001705,"274151322000076","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1134517.1,1134517.1,20091,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001735,2408088.00
08/29/2017 06:15,2,0.000,ALERT,211.70,299.37,59.970,1504001705,"201051344000868","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,817295.2,817295.2,20227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001737,2408089.00
08/29/2017 06:15,2,0.000,ALERT,211.25,299.07,59.970,1504001705,"274151322000095","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1123554.9,1123554.9,20120,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001739,2408090.00
08/29/2017 06:15,2,0.000,ALERT,211.70,298.77,59.949,1504001705,"201051344000988","219011344069620",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,701579.9,701579.9,20197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001741,2408091.00
08/29/2017 06:15,2,0.000,ALERT,211.48,297.87,59.975,1504001705,"201051344001025","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,824333.6,824333.6,20196,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001743,2408092.00
08/29/2017 06:15,2,0.000,ALERT,211.70,298.77,59.981,1504001705,"201051344000458","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,828312.7,828312.7,20193,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001744,2408093.00
08/29/2017 06:15,2,0.000,ALERT,212.16,298.47,59.981,1504001705,"201051344000853","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,829795.2,829795.2,20225,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001746,2408094.00
08/29/2017 06:15,2,0.000,ALERT,211.93,298.47,59.970,1504001705,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,822949.4,822949.4,20239,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001748,2408095.00
08/29/2017 06:15,2,0.000,ALERT,211.70,297.87,59.986,1504001705,"201051344000917","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,819638.4,819638.4,20235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001750,2408096.00
08/29/2017 06:15,2,0.000,ALERT,212.16,298.77,59.981,1504001705,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,827688.2,827688.2,20218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001751,2408097.00
08/29/2017 06:15,2,0.000,ALERT,211.93,297.87,59.965,1504001705,"201051344000651","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,816710.1,816710.1,20208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001753,2408098.00
08/29/2017 06:15,2,0.000,ALERT,211.03,297.87,59.965,1504001705,"274151322000088","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1019595.6,1019595.6,20101,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001755,2408099.00
08/29/2017 06:15,2,0.000,ALERT,212.16,297.57,59.965,1504001705,"274151322000068","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,889383.7,889383.7,20525,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001757,2408100.00
08/29/2017 06:15,2,0.000,ALERT,211.70,298.47,59.965,1504001705,"201051344001135","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,812287.0,812287.0,20171,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001759,2408101.00
08/29/2017 06:15,2,0.000,ALERT,211.48,299.67,59.922,1504001705,"201051344000594","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,831831.6,831831.6,20205,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001761,2408102.00
08/29/2017 06:15,2,0.000,ALERT,212.16,298.47,59.965,1504001705,"201051344001203","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,822400.5,822400.5,20238,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001762,2408103.00
08/29/2017 06:15,2,0.000,ALERT,211.48,299.07,59.954,1504001705,"274151322000054","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1035191.8,1035191.8,20073,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001764,2408104.00
08/29/2017 06:15,2,0.000,ALERT,211.93,298.77,59.944,1504001705,"201051344000867","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,816001.9,816001.9,20236,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001766,2408105.00
08/29/2017 06:15,2,0.000,ALERT,211.93,298.77,59.991,1504001705,"201051344001093","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,819639.1,819639.1,20241,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001768,2408106.00
08/29/2017 06:15,2,0.000,ALERT,211.70,299.07,59.959,1504001705,"201051344000900","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,838077.5,838077.5,20241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001770,2408107.00
08/29/2017 06:15,2,0.000,ALERT,212.16,298.47,59.965,1504001705,"201051344000648","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,824223.8,824223.8,20208,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001772,2408108.00
08/29/2017 06:15,2,0.000,ALERT,211.93,299.67,59.965,1504001705,"201051344000569","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,839618.0,839618.0,20181,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504001774,2408109.00
08/29/2017 06:15,2,0.000,ALERT,211.93,299.37,59.922,1504001705,"201051344000983","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,830565.0,830565.0,20212,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001775,2408110.00
08/29/2017 06:15,2,0.000,ALERT,211.70,298.47,59.965,1504001705,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,814233.5,814233.5,20218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001777,2408111.00
08/29/2017 06:15,2,0.000,ALERT,212.16,299.37,59.954,1504001705,"201051344000576","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,828813.6,828813.6,20233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001779,2408112.00
08/29/2017 06:15,2,0.000,ALERT,211.70,297.57,59.959,1504001705,"274151322000087","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1010803.0,1010803.0,20339,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504001781,2408113.00
08/29/2017 06:30,2,0.000,ALERT,211.93,297.87,59.991,1504002603,"201051344000645","219011344069620",0.00,15.50,0,296.96,308.39,0.0,0.0,0.000,827715.8,827715.8,20200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002605,2408114.00
08/29/2017 06:30,2,0.000,ALERT,211.03,297.87,59.944,1504002603,"274151322000085","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1029625.5,1029625.5,20094,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002607,2408115.00
08/29/2017 06:30,2,0.000,ALERT,211.93,297.57,59.975,1504002603,"201051344000633","219011344069620",0.00,15.00,0,295.16,308.69,0.0,0.0,0.000,814922.7,814922.7,20252,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002609,2408116.00
08/29/2017 06:30,2,0.000,ALERT,211.48,297.87,60.007,1504002603,"201051344000469","219011344069620",0.00,14.70,0,296.06,308.09,0.0,0.0,0.000,818985.2,818985.2,20218,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002611,2408117.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.17,59.959,1504002603,"201051344000646","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,813115.7,813115.7,20206,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002612,2408118.00
08/29/2017 06:30,2,0.000,ALERT,210.57,297.26,59.949,1504002603,"274151322000052","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1073225.0,1073225.0,20090,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002614,2408119.00
08/29/2017 06:30,2,0.000,ALERT,211.93,298.47,59.965,1504002603,"201051344000585","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,827500.2,827500.2,20203,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002616,2408120.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1504002603,"201051344001230","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,817547.1,817547.1,20250,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002618,2408121.00
08/29/2017 06:30,2,0.000,ALERT,212.16,299.37,59.954,1504002603,"201051344000582","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,806422.6,806422.6,20192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002620,2408122.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.47,59.996,1504002603,"201051344000955","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,826830.6,826830.6,20215,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002621,2408123.00
08/29/2017 06:30,2,0.000,ALERT,211.25,297.26,59.954,1504002603,"274151322000094","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,888411.4,888411.4,20517,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002623,2408124.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.77,59.959,1504002603,"201051344000579","219011344069620",0.00,15.30,0,297.87,308.99,0.0,0.0,0.000,837360.3,837360.3,20215,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002625,2408125.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.77,59.965,1504002603,"201051344000890","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,820956.7,820956.7,20216,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002627,2408126.00
08/29/2017 06:30,2,0.000,ALERT,211.70,298.47,59.991,1504002603,"201051344000438","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,823153.7,823153.7,20199,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002629,2408127.00
08/29/2017 06:30,2,0.000,ALERT,211.93,297.87,59.965,1504002603,"201051344000417","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,729372.2,729372.2,20246,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002630,2408128.00
08/29/2017 06:30,2,0.000,ALERT,211.03,297.87,59.954,1504002603,"274151322000083","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1062340.5,1062340.5,20108,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002632,2408129.00
08/29/2017 06:30,2,0.000,ALERT,211.48,297.87,59.954,1504002603,"274151322000076","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1134517.1,1134517.1,20093,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002634,2408130.00
08/29/2017 06:30,2,0.000,ALERT,211.25,299.07,59.965,1504002603,"201051344000868","219011344069620",0.00,15.30,0,297.26,309.59,0.0,0.0,0.000,817295.2,817295.2,20229,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002636,2408131.00
08/29/2017 06:30,2,0.000,ALERT,211.03,298.77,59.959,1504002603,"274151322000095","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1123554.9,1123554.9,20122,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002638,2408132.00
08/29/2017 06:30,2,0.000,ALERT,211.25,298.47,59.954,1504002603,"201051344000988","219011344069620",0.00,15.50,0,294.56,308.09,0.0,0.0,0.000,701579.9,701579.9,20199,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002640,2408133.00
08/29/2017 06:30,2,0.000,ALERT,211.70,297.87,59.954,1504002603,"201051344001025","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,824333.6,824333.6,20198,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002641,2408134.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.47,59.965,1504002603,"201051344000458","219011344069620",0.00,16.00,0,296.96,308.39,0.0,0.0,0.000,828312.7,828312.7,20195,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002643,2408135.00
08/29/2017 06:30,2,0.000,ALERT,211.93,298.17,59.928,1504002603,"201051344000853","219011344069620",0.00,15.30,0,296.66,308.09,0.0,0.0,0.000,829795.2,829795.2,20227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002645,2408136.00
08/29/2017 06:30,2,0.000,ALERT,211.93,298.47,59.970,1504002603,"201051344000685","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,822949.4,822949.4,20241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002647,2408137.00
08/29/2017 06:30,2,0.000,ALERT,211.93,297.87,59.975,1504002603,"201051344000917","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,819638.4,819638.4,20237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002649,2408138.00
08/29/2017 06:30,2,0.000,ALERT,211.93,298.47,59.959,1504002603,"201051344001145","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,827688.2,827688.2,20220,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002650,2408139.00
08/29/2017 06:30,2,0.000,ALERT,211.70,297.87,59.970,1504002603,"201051344000651","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,816710.1,816710.1,20210,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002652,2408140.00
08/29/2017 06:30,2,0.000,ALERT,211.03,298.17,59.959,1504002603,"274151322000088","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1019595.6,1019595.6,20103,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002654,2408141.00
08/29/2017 06:30,2,0.000,ALERT,211.93,297.26,59.975,1504002603,"274151322000068","219011344069620",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,889383.7,889383.7,20527,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002656,2408142.00
08/29/2017 06:30,2,0.000,ALERT,211.25,298.17,59.944,1504002603,"201051344001135","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,812287.0,812287.0,20173,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002657,2408143.00
08/29/2017 06:30,2,0.000,ALERT,211.25,299.37,59.965,1504002603,"201051344000594","219011344069620",0.00,15.30,0,296.96,309.89,0.0,0.0,0.000,831831.6,831831.6,20207,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002659,2408144.00
08/29/2017 06:30,2,0.000,ALERT,211.70,298.17,59.965,1504002603,"201051344001203","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,822400.5,822400.5,20240,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002661,2408145.00
08/29/2017 06:30,2,0.000,ALERT,211.25,297.57,59.954,1504002603,"274151322000054","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,1035191.8,1035191.8,20075,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002663,2408146.00
08/29/2017 06:30,2,0.000,ALERT,211.70,298.17,59.938,1504002603,"201051344000867","219011344069620",0.00,15.80,0,296.66,308.99,0.0,0.0,0.000,816001.9,816001.9,20238,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002665,2408147.00
08/29/2017 06:30,2,0.000,ALERT,211.70,298.47,59.965,1504002603,"201051344001093","219011344069620",0.00,15.80,0,296.96,299.97,0.0,0.0,0.000,819639.1,819639.1,20243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002666,2408148.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.47,59.959,1504002603,"201051344000900","219011344069620",0.00,15.30,0,296.66,308.39,0.0,0.0,0.000,838077.5,838077.5,20243,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002668,2408149.00
08/29/2017 06:30,2,0.000,ALERT,211.70,297.87,59.965,1504002603,"201051344000648","219011344069620",0.00,14.70,0,296.36,308.09,0.0,0.0,0.000,824223.8,824223.8,20210,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002670,2408150.00
08/29/2017 06:30,2,0.000,ALERT,211.70,299.07,59.928,1504002603,"201051344000569","219011344069620",0.00,15.30,0,297.57,308.99,0.0,0.0,0.000,839618.0,839618.0,20183,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002672,2408151.00
08/29/2017 06:30,2,0.000,ALERT,211.48,298.77,59.949,1504002603,"201051344000983","219011344069620",0.00,15.50,0,297.26,308.99,0.0,0.0,0.000,830565.0,830565.0,20214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002674,2408152.00
08/29/2017 06:30,2,0.000,ALERT,211.70,298.47,59.970,1504002603,"201051344001158","219011344069620",0.00,15.00,0,296.36,308.09,0.0,0.0,0.000,814233.5,814233.5,20220,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002675,2408153.00
08/29/2017 06:30,2,0.000,ALERT,211.93,299.07,59.954,1504002603,"201051344000576","219011344069620",0.00,15.30,0,296.96,309.29,0.0,0.0,0.000,828813.6,828813.6,20235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504002677,2408154.00
08/29/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1504002603,"274151322000087","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1010803.0,1010803.0,20341,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504002679,2408155.00
08/29/2017 06:45,2,0.000,ALERT,212.16,298.17,59.991,1504003504,"201051344000645","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,827715.8,827715.8,20202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003506,2408156.00
08/29/2017 06:45,2,0.000,ALERT,211.48,296.96,59.986,1504003504,"274151322000085","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,1029625.5,1029625.5,20096,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003507,2408157.00
08/29/2017 06:45,2,0.000,ALERT,212.38,297.87,59.986,1504003504,"201051344000633","219011344069620",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,814922.7,814922.7,20254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003509,2408158.00
08/29/2017 06:45,2,0.000,ALERT,211.93,298.47,59.991,1504003504,"201051344000469","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,818985.2,818985.2,20220,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003511,2408159.00
08/29/2017 06:45,2,0.000,ALERT,211.48,297.87,59.981,1504003504,"201051344000646","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,813115.7,813115.7,20208,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003513,2408160.00
08/29/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1504003504,"274151322000052","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1073225.0,1073225.0,20092,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003515,2408161.00
08/29/2017 06:45,2,0.000,ALERT,211.93,298.17,59.975,1504003504,"201051344000585","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,827500.2,827500.2,20205,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504003516,2408162.00
08/29/2017 06:45,2,0.000,ALERT,211.70,298.17,59.981,1504003504,"201051344001230","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,817547.1,817547.1,20252,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504003518,2408163.00
08/29/2017 06:45,2,0.000,ALERT,212.38,298.77,60.007,1504003504,"201051344000582","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,806422.6,806422.6,20194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003520,2408164.00
08/29/2017 06:45,2,0.000,ALERT,211.25,297.87,59.954,1504003504,"201051344000955","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,826830.6,826830.6,20217,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003522,2408165.00
08/29/2017 06:45,2,0.000,ALERT,211.48,296.66,59.975,1504003504,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,888411.4,888411.4,20519,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003524,2408166.00
08/29/2017 06:45,2,0.000,ALERT,211.70,298.77,59.981,1504003504,"201051344000579","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,837360.3,837360.3,20217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003526,2408167.00
08/29/2017 06:45,2,0.000,ALERT,211.70,298.47,59.954,1504003504,"201051344000890","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,820956.7,820956.7,20218,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003527,2408168.00
08/29/2017 06:45,2,0.000,ALERT,211.93,297.87,59.981,1504003504,"201051344000438","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,823153.7,823153.7,20201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003529,2408169.00
08/29/2017 06:45,2,0.000,ALERT,211.93,297.26,59.991,1504003504,"201051344000417","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,729372.2,729372.2,20248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003531,2408170.00
08/29/2017 06:45,2,0.000,ALERT,211.48,298.17,59.981,1504003504,"274151322000083","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1062340.5,1062340.5,20110,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504003533,2408171.00
08/29/2017 06:45,2,0.000,ALERT,211.70,297.57,59.975,1504003504,"274151322000076","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1134517.1,1134517.1,20095,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504003535,2408172.00
08/29/2017 06:45,2,0.000,ALERT,211.48,298.77,59.944,1504003504,"201051344000868","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,817295.2,817295.2,20231,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003536,2408173.00
