ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 06:45,2,0.000,ALERT,211.03,298.17,59.944,1504003504,"274151322000095","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1123554.9,1123554.9,20124,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003538,2408174.00
08/29/2017 06:45,2,0.000,ALERT,211.25,298.17,59.986,1504003504,"201051344000988","219011344069620",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,701579.9,701579.9,20201,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003540,2408175.00
08/29/2017 06:45,2,0.000,ALERT,211.48,296.96,59.991,1504003504,"201051344001025","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,824333.6,824333.6,20200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003542,2408176.00
08/29/2017 06:45,2,0.000,ALERT,211.25,297.87,59.975,1504003504,"201051344000458","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,828312.7,828312.7,20197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003544,2408177.00
08/29/2017 06:45,2,0.000,ALERT,212.16,298.17,59.975,1504003504,"201051344000853","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,829795.2,829795.2,20229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003545,2408178.00
08/29/2017 06:45,2,0.000,ALERT,211.93,297.87,59.933,1504003504,"201051344000685","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,822949.4,822949.4,20243,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003547,2408179.00
08/29/2017 06:45,2,0.000,ALERT,211.25,296.66,59.975,1504003504,"201051344000917","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,819638.4,819638.4,20239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003549,2408180.00
08/29/2017 06:45,2,0.000,ALERT,211.93,298.17,59.970,1504003504,"201051344001145","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,827688.2,827688.2,20222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003551,2408181.00
08/29/2017 06:45,2,0.000,ALERT,211.93,297.26,59.975,1504003504,"201051344000651","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,816710.1,816710.1,20212,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003553,2408182.00
08/29/2017 06:45,2,0.000,ALERT,210.80,296.96,59.975,1504003504,"274151322000088","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1019595.6,1019595.6,20105,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003555,2408183.00
08/29/2017 06:45,2,0.000,ALERT,211.93,296.96,59.938,1504003504,"274151322000068","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,889383.7,889383.7,20529,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003556,2408184.00
08/29/2017 06:45,2,0.000,ALERT,211.48,297.87,59.975,1504003504,"201051344001135","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,812287.0,812287.0,20175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504003558,2408185.00
08/29/2017 06:45,2,0.000,ALERT,211.25,298.77,59.981,1504003504,"201051344000594","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,831831.6,831831.6,20209,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003560,2408186.00
08/29/2017 06:45,2,0.000,ALERT,211.70,297.26,59.981,1504003504,"201051344001203","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,822400.5,822400.5,20242,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003562,2408187.00
08/29/2017 06:45,2,0.000,ALERT,211.03,298.17,59.991,1504003504,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1035191.8,1035191.8,20077,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003564,2408188.00
08/29/2017 06:45,2,0.000,ALERT,211.93,297.87,59.949,1504003504,"201051344000867","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,816001.9,816001.9,20240,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003565,2408189.00
08/29/2017 06:45,2,0.000,ALERT,211.70,297.87,59.975,1504003504,"201051344001093","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,819639.1,819639.1,20245,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003567,2408190.00
08/29/2017 06:45,2,0.000,ALERT,211.48,298.17,60.012,1504003504,"201051344000900","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,838077.5,838077.5,20245,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504003569,2408191.00
08/29/2017 06:45,2,0.000,ALERT,211.70,297.57,59.996,1504003504,"201051344000648","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,824223.8,824223.8,20212,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003571,2408192.00
08/29/2017 06:45,2,0.000,ALERT,211.48,298.47,59.991,1504003504,"201051344000569","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,839618.0,839618.0,20185,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003573,2408193.00
08/29/2017 06:45,2,0.000,ALERT,211.48,298.17,59.981,1504003504,"201051344000983","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,830565.0,830565.0,20216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003574,2408194.00
08/29/2017 06:45,2,0.000,ALERT,211.48,297.87,59.981,1504003504,"201051344001158","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,814233.5,814233.5,20222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003576,2408195.00
08/29/2017 06:45,2,0.000,ALERT,211.93,298.47,59.996,1504003504,"201051344000576","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,828813.6,828813.6,20237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003578,2408196.00
08/29/2017 06:45,2,0.000,ALERT,211.25,297.26,59.986,1504003504,"274151322000087","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1010803.0,1010803.0,20343,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504003580,2408197.00
08/29/2017 07:00,2,0.000,ALERT,212.61,298.77,59.991,1504004403,"201051344000645","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,827715.8,827715.8,20204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004405,2408198.00
08/29/2017 07:00,2,0.000,ALERT,211.48,297.57,59.991,1504004403,"274151322000085","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1029625.5,1029625.5,20098,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004407,2408199.00
08/29/2017 07:00,2,0.000,ALERT,212.61,298.47,59.975,1504004403,"201051344000633","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,814922.7,814922.7,20256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004409,2408200.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.77,60.002,1504004403,"201051344000469","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,818985.2,818985.2,20222,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004410,2408201.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.47,60.007,1504004403,"201051344000646","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,813115.7,813115.7,20210,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004412,2408202.00
08/29/2017 07:00,2,0.000,ALERT,211.48,298.77,60.007,1504004403,"274151322000052","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,1073225.0,1073225.0,20094,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004414,2408203.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.77,60.002,1504004403,"201051344000585","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,827500.2,827500.2,20207,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004416,2408204.00
08/29/2017 07:00,2,0.000,ALERT,212.16,298.77,60.012,1504004403,"201051344001230","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,817547.1,817547.1,20254,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004417,2408205.00
08/29/2017 07:00,2,0.000,ALERT,212.61,299.07,60.034,1504004403,"201051344000582","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,806422.6,806422.6,20196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004419,2408206.00
08/29/2017 07:00,2,0.000,ALERT,211.70,298.47,60.012,1504004403,"201051344000955","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,826830.6,826830.6,20219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004421,2408207.00
08/29/2017 07:00,2,0.000,ALERT,211.48,297.26,60.007,1504004403,"274151322000094","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,888411.4,888411.4,20521,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004423,2408208.00
08/29/2017 07:00,2,0.000,ALERT,212.16,299.37,60.012,1504004403,"201051344000579","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,837360.3,837360.3,20219,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004425,2408209.00
08/29/2017 07:00,2,0.000,ALERT,212.16,299.07,60.012,1504004403,"201051344000890","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,820956.7,820956.7,20220,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004427,2408210.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.77,60.044,1504004403,"201051344000438","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,823153.7,823153.7,20203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004428,2408211.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.17,59.986,1504004403,"201051344000417","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,729372.2,729372.2,20250,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004430,2408212.00
08/29/2017 07:00,2,0.000,ALERT,211.48,298.17,60.028,1504004403,"274151322000083","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,1062340.5,1062340.5,20112,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004432,2408213.00
08/29/2017 07:00,2,0.000,ALERT,212.16,297.26,60.007,1504004403,"274151322000076","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,1134517.1,1134517.1,20097,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004434,2408214.00
08/29/2017 07:00,2,0.000,ALERT,211.93,299.37,60.007,1504004403,"201051344000868","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,817295.2,817295.2,20233,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004436,2408215.00
08/29/2017 07:00,2,0.000,ALERT,211.48,298.77,60.002,1504004403,"274151322000095","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,1123554.9,1123554.9,20126,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004438,2408216.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.47,60.012,1504004403,"201051344000988","219011344069620",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,701579.9,701579.9,20203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004439,2408217.00
08/29/2017 07:00,2,0.000,ALERT,211.93,297.87,60.018,1504004403,"201051344001025","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,824333.6,824333.6,20202,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004441,2408218.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.77,60.007,1504004403,"201051344000458","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,828312.7,828312.7,20199,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004443,2408219.00
08/29/2017 07:00,2,0.000,ALERT,212.61,298.77,60.007,1504004403,"201051344000853","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,829795.2,829795.2,20231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004445,2408220.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.47,60.007,1504004403,"201051344000685","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,822949.4,822949.4,20245,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004447,2408221.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.17,59.991,1504004403,"201051344000917","219011344069620",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,819638.4,819638.4,20241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004448,2408222.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.77,59.996,1504004403,"201051344001145","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,827688.2,827688.2,20224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004450,2408223.00
08/29/2017 07:00,2,0.000,ALERT,212.16,297.87,59.996,1504004403,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,816710.1,816710.1,20214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004452,2408224.00
08/29/2017 07:00,2,0.000,ALERT,211.03,297.57,59.981,1504004403,"274151322000088","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1019595.6,1019595.6,20107,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004454,2408225.00
08/29/2017 07:00,2,0.000,ALERT,212.16,296.96,59.996,1504004403,"274151322000068","219011344069620",0.00,16.70,0,295.46,298.47,0.0,0.0,0.000,889383.7,889383.7,20531,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004456,2408226.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.47,59.996,1504004403,"201051344001135","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,812287.0,812287.0,20177,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004457,2408227.00
08/29/2017 07:00,2,0.000,ALERT,211.70,299.37,59.996,1504004403,"201051344000594","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,831831.6,831831.6,20211,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004459,2408228.00
08/29/2017 07:00,2,0.000,ALERT,212.16,298.17,59.996,1504004403,"201051344001203","219011344069620",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,822400.5,822400.5,20244,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004461,2408229.00
08/29/2017 07:00,2,0.000,ALERT,211.25,298.17,59.996,1504004403,"274151322000054","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1035191.8,1035191.8,20079,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004463,2408230.00
08/29/2017 07:00,2,0.000,ALERT,212.16,298.17,60.007,1504004403,"201051344000867","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,816001.9,816001.9,20242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004464,2408231.00
08/29/2017 07:00,2,0.000,ALERT,212.16,298.47,59.996,1504004403,"201051344001093","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,819639.1,819639.1,20247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004466,2408232.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.77,59.996,1504004403,"201051344000900","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,838077.5,838077.5,20247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004468,2408233.00
08/29/2017 07:00,2,0.000,ALERT,212.16,297.87,60.002,1504004403,"201051344000648","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,824223.8,824223.8,20214,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004470,2408234.00
08/29/2017 07:00,2,0.000,ALERT,211.93,299.07,59.996,1504004403,"201051344000569","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,839618.0,839618.0,20187,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004472,2408235.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.77,59.991,1504004403,"201051344000983","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,830565.0,830565.0,20218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004474,2408236.00
08/29/2017 07:00,2,0.000,ALERT,211.93,298.17,59.996,1504004403,"201051344001158","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,814233.5,814233.5,20224,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004476,2408237.00
08/29/2017 07:00,2,0.000,ALERT,212.38,298.77,59.996,1504004403,"201051344000576","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,828813.6,828813.6,20239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504004478,2408238.00
08/29/2017 07:00,2,0.000,ALERT,211.70,296.96,60.018,1504004403,"274151322000087","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1010803.0,1010803.0,20345,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504004479,2408239.00
08/29/2017 07:15,2,0.102,ALERT,211.93,297.87,59.975,1504005303,"201051344000645","219011344069620",17.45,16.00,0,295.16,300.27,1.8,0.0,0.000,827715.8,827715.8,20206,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504005305,2408240.00
08/29/2017 07:15,2,0.020,ALERT,211.25,296.96,60.007,1504005303,"274151322000085","219011344069620",27.53,16.30,0,294.56,299.07,0.0,0.0,0.000,1029625.5,1029625.5,20100,0,0,0,L,1151911521,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1504005307,2408241.00
08/29/2017 07:15,2,0.119,ALERT,212.16,297.57,59.965,1504005303,"201051344000633","219011344069620",16.20,15.50,0,293.36,299.97,2.0,0.0,0.000,814922.7,814922.7,20258,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504005309,2408242.00
08/29/2017 07:15,2,0.141,ALERT,211.70,297.87,59.986,1504005303,"201051344000469","219011344069620",17.61,15.30,0,294.26,300.27,2.5,0.5,0.000,818985.2,818985.2,20224,0,0,0,L,1122011218,0,120.42,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1504005311,2408243.00
08/29/2017 07:15,2,0.121,ALERT,211.25,298.17,59.981,1504005303,"201051344000646","219011344069620",16.88,15.50,0,295.16,299.67,2.1,0.1,0.000,813115.7,813115.7,20212,0,0,0,L,1122011218,0,121.33,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1504005313,2408244.00
08/29/2017 07:15,2,0.072,ALERT,210.80,298.17,59.981,1504005303,"274151322000052","219011344069620",15.05,16.30,0,294.26,299.67,1.1,0.0,0.000,1073225.0,1073225.0,20096,0,0,0,L,1151911521,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1504005314,2408245.00
08/29/2017 07:15,2,0.137,ALERT,211.93,298.47,59.986,1504005303,"201051344000585","219011344069620",16.94,15.80,0,295.46,299.97,2.4,0.3,0.000,827500.2,827500.2,20209,0,0,0,L,1122011218,0,120.88,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1504005316,2408246.00
08/29/2017 07:15,2,0.131,ALERT,211.70,298.47,59.986,1504005303,"201051344001230","219011344069620",12.66,15.50,0,296.06,300.27,1.7,0.0,0.000,817547.1,817547.1,20256,0,0,0,L,1122011218,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504005318,2408247.00
08/29/2017 07:15,2,0.121,ALERT,212.16,299.07,59.981,1504005303,"201051344000582","219011344069620",17.35,15.50,0,296.66,300.57,2.2,0.2,0.000,806422.6,806422.6,20198,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504005320,2408248.00
08/29/2017 07:15,2,0.141,ALERT,211.48,298.17,59.975,1504005303,"201051344000955","219011344069620",16.92,15.80,0,295.76,299.97,2.4,0.4,0.000,826830.6,826830.6,20221,0,0,0,L,1122011218,0,120.65,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504005322,2408249.00
08/29/2017 07:15,2,0.000,ALERT,211.48,296.66,59.975,1504005303,"274151322000094","219011344069620",37.85,15.80,0,294.26,363.09,0.0,0.0,0.000,888411.4,888411.4,20523,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1504005323,2408250.00
08/29/2017 07:15,2,0.152,ALERT,211.70,298.77,59.954,1504005303,"201051344000579","219011344069620",17.45,15.80,0,295.76,301.17,2.7,0.7,0.000,837360.3,837360.3,20221,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1504005325,2408251.00
08/29/2017 07:15,2,0.137,ALERT,211.70,298.77,60.007,1504005303,"201051344000890","219011344069620",17.89,15.80,0,296.36,301.17,2.5,0.5,0.000,820956.7,820956.7,20222,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504005327,2408252.00
08/29/2017 07:15,2,0.131,ALERT,211.93,298.17,59.975,1504005303,"201051344000438","219011344069620",17.06,15.50,0,295.76,300.57,2.3,0.3,0.000,823153.7,823153.7,20205,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504005329,2408253.00
08/29/2017 07:15,2,0.158,ALERT,211.93,298.17,59.991,1504005303,"201051344000417","219011344069620",14.43,15.80,0,295.46,299.37,2.3,0.3,0.000,729372.2,729372.2,20252,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504005331,2408254.00
08/29/2017 07:15,2,0.049,ALERT,211.25,297.87,59.949,1504005303,"274151322000083","219011344069620",15.27,16.00,0,294.86,299.67,0.8,0.0,0.000,1062340.5,1062340.5,20114,0,0,0,L,1151911521,0,120.88,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1504005333,2408255.00
08/29/2017 07:15,2,0.049,ALERT,211.70,296.96,59.991,1504005303,"274151322000076","219011344069620",17.49,16.30,0,294.56,299.37,0.9,0.0,0.000,1134517.1,1134517.1,20099,0,0,0,L,1151911521,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1504005335,2408256.00
08/29/2017 07:15,2,0.129,ALERT,211.48,298.77,59.991,1504005303,"201051344000868","219011344069620",17.10,15.80,0,295.76,300.87,2.2,0.2,0.000,817295.2,817295.2,20235,0,0,0,L,1122011218,0,120.65,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1504005337,2408257.00
08/29/2017 07:15,2,0.043,ALERT,211.03,298.17,59.986,1504005303,"274151322000095","219011344069620",15.98,15.80,0,295.46,299.97,0.7,0.0,0.000,1123554.9,1123554.9,20128,0,0,0,L,1151911521,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1504005338,2408258.00
08/29/2017 07:15,2,0.094,ALERT,211.48,298.17,59.991,1504005303,"201051344000988","219011344069620",15.55,15.80,0,292.76,299.97,1.5,0.0,0.000,701579.9,701579.9,20205,0,0,0,L,1122011218,0,120.65,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1504005340,2408259.00
08/29/2017 07:15,2,0.115,ALERT,211.48,297.87,59.981,1504005303,"201051344001025","219011344069620",18.41,15.30,0,295.16,300.57,2.2,0.2,0.000,824333.6,824333.6,20204,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504005342,2408260.00
08/29/2017 07:15,2,0.119,ALERT,211.48,297.87,59.975,1504005303,"201051344000458","219011344069620",17.97,16.30,0,295.46,300.87,2.2,0.2,0.000,828312.7,828312.7,20201,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504005344,2408261.00
08/29/2017 07:15,2,0.109,ALERT,212.16,298.17,59.991,1504005303,"201051344000853","219011344069620",16.66,15.80,0,295.16,300.57,1.9,0.0,0.000,829795.2,829795.2,20233,0,0,0,L,1122011218,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1504005346,2408262.00
08/29/2017 07:15,2,0.100,ALERT,212.16,298.47,59.986,1504005303,"201051344000685","219011344069620",17.06,15.80,0,295.76,299.97,1.7,0.0,0.000,822949.4,822949.4,20247,0,0,0,L,1122011218,0,122.01,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1504005347,2408263.00
08/29/2017 07:15,2,0.121,ALERT,211.70,297.87,59.991,1504005303,"201051344000917","219011344069620",16.26,16.30,0,294.56,299.37,2.0,0.0,0.000,819638.4,819638.4,20243,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504005349,2408264.00
08/29/2017 07:15,2,0.117,ALERT,211.93,298.77,59.991,1504005303,"201051344001145","219011344069620",17.16,15.50,0,296.06,300.57,2.0,0.0,0.000,827688.2,827688.2,20226,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1504005351,2408265.00
08/29/2017 07:15,2,0.131,ALERT,211.70,297.87,59.996,1504005303,"201051344000651","219011344069620",18.01,15.30,0,295.16,299.67,2.4,0.4,0.000,816710.1,816710.1,20216,0,0,0,L,1122011218,0,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1504005353,2408266.00
08/29/2017 07:15,2,0.039,ALERT,210.57,296.66,59.991,1504005303,"274151322000088","219011344069620",16.20,16.70,0,294.56,299.07,0.6,0.0,0.000,1019595.6,1019595.6,20109,0,0,0,L,1151911521,0,122.01,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1504005355,2408267.00
08/29/2017 07:15,2,0.010,ALERT,211.70,363.69,60.002,1504005303,"274151322000068","219011344069620",38.41,17.00,0,293.96,369.10,0.0,0.0,0.000,889383.7,889383.7,20533,0,0,0,L,1151911521,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1504005356,2408268.00
08/29/2017 07:15,2,0.137,ALERT,211.48,298.47,59.991,1504005303,"201051344001135","219011344069620",18.79,15.50,0,295.76,300.57,2.6,0.6,0.000,812287.0,812287.0,20179,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1504005358,2408269.00
08/29/2017 07:15,2,0.123,ACTIVE,211.25,298.17,59.986,1504005303,"201051344000594","219011344069620",18.77,15.80,0,295.16,300.57,2.4,0.4,0.000,831831.6,831831.6,20213,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504005360,2408270.00
08/29/2017 07:15,2,0.000,ALERT,211.70,298.17,60.002,1504005303,"201051344001203","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,822400.5,822400.5,20246,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504005362,2408271.00
08/29/2017 07:15,2,0.049,ALERT,210.80,297.57,59.991,1504005303,"274151322000054","219011344069620",17.37,17.00,0,294.56,299.67,0.9,0.0,0.000,1035191.8,1035191.8,20081,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1504005364,2408272.00
08/29/2017 07:15,2,0.123,ALERT,211.70,297.57,60.002,1504005303,"201051344000867","219011344069620",18.33,16.00,0,295.16,300.57,2.3,0.3,0.000,816001.9,816001.9,20244,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1504005366,2408273.00
08/29/2017 07:15,2,0.160,ALERT,211.93,298.17,59.991,1504005303,"201051344001093","219011344069620",17.51,16.30,0,295.76,299.97,2.9,0.8,0.000,819639.1,819639.1,20249,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504005367,2408274.00
08/29/2017 07:15,2,0.086,ALERT,211.48,297.87,59.986,1504005303,"201051344000900","219011344069620",17.57,15.80,0,295.16,300.27,1.5,0.0,0.000,838077.5,838077.5,20249,0,0,0,L,1122011218,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1504005369,2408275.00
08/29/2017 07:15,2,0.129,ALERT,211.70,297.26,59.996,1504005303,"201051344000648","219011344069620",18.57,15.30,0,294.86,300.27,2.4,0.4,0.000,824223.8,824223.8,20216,0,0,0,L,1122011218,0,120.65,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504005371,2408276.00
08/29/2017 07:15,2,0.127,ALERT,211.03,297.57,59.959,1504005303,"201051344000569","219011344069620",18.71,15.80,0,295.76,300.87,2.4,0.4,0.000,839618.0,839618.0,20189,0,0,0,L,1122011218,0,120.20,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1504005373,2408277.00
08/29/2017 07:15,2,0.143,ALERT,211.25,297.87,59.996,1504005303,"201051344000983","219011344069620",18.47,16.00,0,295.46,300.57,2.7,0.7,0.000,830565.0,830565.0,20220,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504005375,2408278.00
08/29/2017 07:15,2,0.117,ALERT,211.48,297.57,59.996,1504005303,"201051344001158","219011344069620",18.53,15.50,0,294.56,299.67,2.2,0.2,0.000,814233.5,814233.5,20226,0,0,0,L,1122011218,0,120.65,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1504005377,2408279.00
08/29/2017 07:15,2,0.123,ALERT,211.93,298.17,60.012,1504005303,"201051344000576","219011344069620",17.47,15.50,0,295.46,300.27,2.2,0.2,0.000,828813.6,828813.6,20241,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1504005378,2408280.00
08/29/2017 07:15,2,0.062,ALERT,211.25,296.66,59.991,1504005303,"274151322000087","219011344069620",15.76,17.00,0,293.96,298.77,1.0,0.0,0.000,1010803.0,1010803.0,20347,0,0,0,L,1151911521,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1504005380,2408281.00
08/29/2017 07:30,2,0.143,ACTIVE,212.38,336.04,59.975,1504006204,"201051344000645","219011344069620",27.99,16.70,0,296.36,344.45,4.0,2.0,0.004,827716.1,827716.1,20208,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006205,2408282.00
08/29/2017 07:30,2,0.096,ALERT,211.48,337.24,59.986,1504006204,"274151322000085","219011344069620",25.13,17.30,0,295.76,345.96,2.5,0.5,0.000,1029625.5,1029625.5,20102,0,0,0,L,1151911521,0,122.01,121.55,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1504006207,2408283.00
08/29/2017 07:30,2,0.203,ACTIVE,212.61,338.14,59.970,1504006204,"201051344000633","219011344069620",24.97,16.00,0,294.26,350.47,5.1,3.0,0.000,814923.1,814923.1,20260,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006208,2408284.00
08/29/2017 07:30,2,0.213,ACTIVE,212.16,336.04,59.986,1504006204,"201051344000469","219011344069620",25.11,15.80,0,295.16,350.17,5.4,3.3,0.004,818985.7,818985.7,20226,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006209,2408285.00
08/29/2017 07:30,2,0.199,ACTIVE,211.70,335.14,59.944,1504006204,"201051344000646","219011344069620",25.60,16.30,0,295.76,351.07,5.2,3.1,0.004,813116.2,813116.2,20214,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006210,2408286.00
08/29/2017 07:30,2,0.115,ACTIVE,211.48,336.94,59.970,1504006204,"274151322000052","219011344069620",26.72,17.50,0,295.16,344.15,3.1,1.1,0.004,1073225.1,1073225.1,20098,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006210,2408287.00
08/29/2017 07:30,2,0.213,ACTIVE,211.93,336.04,59.970,1504006204,"201051344000585","219011344069620",25.11,16.70,0,295.76,352.57,5.4,3.3,0.009,827500.7,827500.7,20211,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006211,2408288.00
08/29/2017 07:30,2,0.205,ALERT,211.93,334.54,59.954,1504006204,"201051344001230","219011344069620",23.00,16.30,0,296.36,347.16,4.8,2.7,0.004,817547.4,817547.4,20258,0,0,0,L,1122011218,0,121.78,120.88,0002,13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006213,2408289.00
08/29/2017 07:30,2,0.189,ACTIVE,212.38,336.04,59.970,1504006204,"201051344000582","219011344069620",25.62,16.00,0,297.26,345.96,4.9,2.8,0.004,806423.0,806423.0,20200,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006214,2408290.00
08/29/2017 07:30,2,0.223,ACTIVE,211.70,334.84,59.970,1504006204,"201051344000955","219011344069620",25.19,16.70,0,296.36,354.97,5.7,3.6,0.009,826831.1,826831.1,20223,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006215,2408291.00
08/29/2017 07:30,2,0.051,ALERT,211.70,315.60,59.965,1504006204,"274151322000094","219011344069620",24.75,16.30,0,295.46,385.63,1.3,0.0,0.000,888411.4,888411.4,20525,0,0,0,L,1151911521,0,121.33,122.01,0002,13,0,0,0,0,0,0,221,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1504006217,2408292.00
08/29/2017 07:30,2,0.230,ACTIVE,212.16,335.74,59.986,1504006204,"201051344000579","219011344069620",25.66,16.70,0,296.96,351.37,6.0,3.9,0.000,837360.9,837360.9,20223,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006218,2408293.00
08/29/2017 07:30,2,0.195,ACTIVE,211.70,334.24,59.981,1504006204,"201051344000890","219011344069620",26.46,16.70,0,296.96,346.86,5.3,3.2,0.004,820957.1,820957.1,20224,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006219,2408294.00
08/29/2017 07:30,2,0.207,ACTIVE,212.16,336.34,59.970,1504006204,"201051344000438","219011344069620",24.81,16.00,0,296.36,351.07,5.2,3.1,0.004,823154.2,823154.2,20207,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006219,2408295.00
08/29/2017 07:30,2,0.168,ACTIVE,211.93,298.17,59.970,1504006204,"201051344000417","219011344069620",19.34,16.00,0,296.06,301.17,3.3,1.3,0.000,729372.4,729372.4,20254,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006220,2408296.00
08/29/2017 07:30,2,0.100,ACTIVE,211.70,336.64,59.965,1504006204,"274151322000083","219011344069620",25.03,17.30,0,296.06,344.76,2.6,0.6,0.004,1062340.5,1062340.5,20116,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006221,2408297.00
08/29/2017 07:30,2,0.102,ACTIVE,211.93,337.84,59.970,1504006204,"274151322000076","219011344069620",25.94,17.50,0,295.76,346.86,2.7,0.7,0.004,1134517.2,1134517.2,20101,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006222,2408298.00
08/29/2017 07:30,2,0.197,ACTIVE,211.93,336.04,59.981,1504006204,"201051344000868","219011344069620",24.91,16.30,0,296.96,351.07,5.0,2.9,0.009,817295.6,817295.6,20237,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006223,2408299.00
08/29/2017 07:30,2,0.094,ACTIVE,211.70,337.54,59.975,1504006204,"274151322000095","219011344069620",25.01,17.00,0,296.66,344.15,2.4,0.4,0.004,1123554.9,1123554.9,20130,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006224,2408300.00
08/29/2017 07:30,2,0.102,ACTIVE_NO_POWER,211.93,299.37,59.981,1504006204,"201051344000988","219011344069620",19.52,16.00,0,293.96,303.58,2.0,0.0,0.000,701579.9,701579.9,20207,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006225,2408301.00
08/29/2017 07:30,2,0.188,ACTIVE,211.93,334.84,59.938,1504006204,"201051344001025","219011344069620",25.39,16.00,0,296.06,354.07,4.8,2.8,0.009,824334.0,824334.0,20206,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006226,2408302.00
08/29/2017 07:30,2,0.170,ACTIVE,212.16,335.74,59.986,1504006204,"201051344000458","219011344069620",27.63,17.30,0,296.36,346.26,4.8,2.7,0.000,828313.1,828313.1,20203,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006227,2408303.00
08/29/2017 07:30,2,0.186,ACTIVE,212.83,337.84,59.938,1504006204,"201051344000853","219011344069620",25.78,16.30,0,296.06,350.77,4.9,2.8,0.004,829795.6,829795.6,20235,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006228,2408304.00
08/29/2017 07:30,2,0.178,ACTIVE,212.38,336.94,59.970,1504006204,"201051344000685","219011344069620",25.01,16.70,0,296.36,354.07,4.5,2.4,0.004,822949.6,822949.6,20249,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006229,2408305.00
08/29/2017 07:30,2,0.199,ALERT,211.93,336.34,59.981,1504006204,"201051344000917","219011344069620",24.09,17.30,0,294.86,350.77,4.9,2.8,0.000,819638.8,819638.8,20245,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006230,2408306.00
08/29/2017 07:30,2,0.186,ACTIVE,212.16,336.34,59.981,1504006204,"201051344001145","219011344069620",24.79,16.30,0,296.96,351.67,4.7,2.6,0.000,827688.5,827688.5,20228,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006231,2408307.00
08/29/2017 07:30,2,0.168,ACTIVE,212.16,335.74,59.970,1504006204,"201051344000651","219011344069620",27.53,15.80,0,296.36,346.56,4.7,2.6,0.004,816710.6,816710.6,20218,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006232,2408308.00
08/29/2017 07:30,2,0.090,ACTIVE,211.25,337.24,59.975,1504006204,"274151322000088","219011344069620",23.68,17.80,0,295.46,343.55,2.2,0.2,0.004,1019595.6,1019595.6,20111,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006233,2408309.00
08/29/2017 07:30,2,0.010,ALERT,211.93,298.47,59.922,1504006204,"274151322000068","219011344069620",40.75,17.50,0,295.16,391.64,0.0,0.0,0.000,889383.7,889383.7,20535,0,0,0,L,1151911521,0,121.55,122.01,0002,17,0,0,0,0,0,0,231,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1504006235,2408310.00
08/29/2017 07:30,2,0.207,ACTIVE,211.70,334.24,59.991,1504006204,"201051344001135","219011344069620",25.49,16.30,0,296.66,347.46,5.4,3.3,0.009,812287.5,812287.5,20181,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006236,2408311.00
08/29/2017 07:30,2,0.207,ALERT,211.93,336.04,59.965,1504006204,"201051344000594","219011344069620",25.01,16.70,0,295.16,352.57,5.2,3.1,0.009,831832.1,831832.1,20214,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1504006238,2408312.00
08/29/2017 07:30,2,0.205,ALERT,212.16,335.44,59.944,1504006204,"201051344001203","219011344069620",24.53,16.30,0,296.66,353.17,5.1,3.0,0.004,822400.9,822400.9,20248,0,0,0,L,1122011218,0,122.23,121.10,0200,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504006239,2408313.00
08/29/2017 07:30,2,0.098,ACTIVE,211.70,337.54,59.975,1504006204,"274151322000054","219011344069620",25.03,17.80,0,295.76,344.45,2.5,0.5,0.009,1035191.8,1035191.8,20083,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006240,2408314.00
08/29/2017 07:30,2,0.195,ACTIVE,212.38,336.04,59.975,1504006204,"201051344000867","219011344069620",25.17,16.70,0,295.76,349.86,5.0,2.9,0.004,816002.3,816002.3,20246,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006241,2408315.00
08/29/2017 07:30,2,0.225,ACTIVE,211.93,336.04,59.981,1504006204,"201051344001093","219011344069620",24.63,17.00,0,296.36,348.06,5.7,3.5,0.000,819639.7,819639.7,20251,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006242,2408316.00
08/29/2017 07:30,2,0.150,ACTIVE,212.16,336.34,60.007,1504006204,"201051344000900","219011344069620",25.03,16.00,0,295.76,351.67,3.9,1.8,0.004,838077.7,838077.7,20251,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006243,2408317.00
