ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 07:30,2,0.172,ACTIVE,212.38,336.34,59.981,1504006204,"201051344000648","219011344069620",27.79,15.80,0,294.86,346.26,4.9,2.8,0.004,824224.3,824224.3,20218,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006244,2408318.00
08/29/2017 07:30,2,0.197,ACTIVE,212.16,336.34,59.970,1504006204,"201051344000569","219011344069620",25.47,16.70,0,296.06,348.06,5.1,3.0,0.000,839618.5,839618.5,20191,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006245,2408319.00
08/29/2017 07:30,2,0.213,ACTIVE,212.16,335.44,59.975,1504006204,"201051344000983","219011344069620",25.27,16.70,0,296.36,348.66,5.5,3.4,0.004,830565.5,830565.5,20222,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006246,2408320.00
08/29/2017 07:30,2,0.191,ACTIVE,212.16,335.44,59.970,1504006204,"201051344001158","219011344069620",25.03,16.00,0,295.76,354.97,4.9,2.8,0.004,814233.8,814233.8,20228,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006247,2408321.00
08/29/2017 07:30,2,0.203,ACTIVE,212.61,337.24,59.975,1504006204,"201051344000576","219011344069620",24.07,16.00,0,296.06,352.57,5.0,2.9,0.000,828814.0,828814.0,20243,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006248,2408322.00
08/29/2017 07:30,2,0.109,ALERT,211.70,332.13,60.012,1504006204,"274151322000087","219011344069620",24.61,17.50,0,295.16,337.24,2.7,0.7,0.000,1010803.1,1010803.1,20349,0,0,0,L,1151911521,0,121.78,121.78,0002,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504006250,2408323.00
08/29/2017 07:45,2,0.326,ALERT,212.83,338.14,59.981,1504007103,"201051344000645","219011344069620",27.27,17.30,0,296.66,342.65,9.0,6.8,0.044,827717.1,827717.1,20209,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007105,2408324.00
08/29/2017 07:45,2,0.238,ACTIVE,211.48,336.64,59.981,1504007103,"274151322000085","219011344069620",26.26,18.30,0,297.87,339.95,6.3,4.2,0.027,1029626.0,1029626.0,20104,0,0,0,L,1151911521,0,122.01,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007106,2408325.00
08/29/2017 07:45,2,0.328,ALERT,212.83,339.04,59.981,1504007103,"201051344000633","219011344069620",28.31,17.00,0,294.56,342.95,9.4,7.2,0.049,814924.3,814924.3,20261,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007108,2408326.00
08/29/2017 07:45,2,0.352,ALERT,212.38,337.54,59.981,1504007103,"201051344000469","219011344069620",27.49,16.00,0,296.06,341.75,9.8,7.5,0.049,818987.0,818987.0,20227,0,0,0,L,1122011218,0,120.88,122.01,0002,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007110,2408327.00
08/29/2017 07:45,2,0.344,ALERT,211.93,337.54,59.970,1504007103,"201051344000646","219011344069620",27.37,17.00,0,295.76,341.45,9.6,7.3,0.044,813117.3,813117.3,20215,0,0,0,L,1122011218,0,121.78,121.10,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007112,2408328.00
08/29/2017 07:45,2,0.188,ACTIVE,211.25,336.64,59.949,1504007103,"274151322000052","219011344069620",30.26,19.00,0,308.39,344.15,5.7,3.6,0.031,1073225.5,1073225.5,20099,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007113,2408329.00
08/29/2017 07:45,2,0.352,ALERT,212.38,338.44,59.975,1504007103,"201051344000585","219011344069620",27.97,17.30,0,296.06,342.35,10.0,7.8,0.040,827501.9,827501.9,20212,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007115,2408330.00
08/29/2017 07:45,2,0.326,ACTIVE,212.16,336.94,59.975,1504007103,"201051344001230","219011344069620",27.63,17.00,0,296.36,339.95,9.2,6.9,0.040,817548.6,817548.6,20260,0,0,0,L,1122011218,0,121.78,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007116,2408331.00
08/29/2017 07:45,2,0.332,ALERT,212.83,337.54,59.970,1504007103,"201051344000582","219011344069620",27.69,17.00,0,297.57,341.75,9.3,7.1,0.040,806424.1,806424.1,20201,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007118,2408332.00
08/29/2017 07:45,2,0.363,ALERT,211.93,337.24,59.965,1504007103,"201051344000955","219011344069620",27.77,17.30,0,296.66,340.85,10.3,8.0,0.049,826832.4,826832.4,20224,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007119,2408333.00
08/29/2017 07:45,2,0.158,ALERT,211.70,354.97,59.949,1504007103,"274151322000094","219011344069620",33.04,17.80,0,297.26,390.74,5.3,3.2,0.022,888411.6,888411.6,20527,0,0,0,L,1151911521,0,121.55,122.23,0002,14,0,0,0,0,0,0,21,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007121,2408334.00
08/29/2017 07:45,2,0.381,ALERT,212.38,337.54,59.965,1504007103,"201051344000579","219011344069620",27.53,17.50,0,297.87,342.35,10.7,8.4,0.044,837362.3,837362.3,20224,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007123,2408335.00
08/29/2017 07:45,2,0.357,ALERT,212.16,336.94,59.975,1504007103,"201051344000890","219011344069620",27.87,17.50,0,297.57,341.45,10.1,7.8,0.044,820958.4,820958.4,20225,0,0,0,L,1122011218,0,122.01,120.88,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007125,2408336.00
08/29/2017 07:45,2,0.352,ALERT,212.38,337.84,59.970,1504007103,"201051344000438","219011344069620",27.31,17.00,0,296.96,342.05,9.8,7.5,0.044,823155.4,823155.4,20208,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007127,2408337.00
08/29/2017 07:45,2,0.371,ACTIVE,212.38,337.24,59.981,1504007103,"201051344000417","219011344069620",18.47,17.00,0,296.36,340.85,7.0,4.8,0.022,729373.1,729373.1,20255,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007128,2408338.00
08/29/2017 07:45,2,0.254,ALERT,211.48,336.04,59.970,1504007103,"274151322000083","219011344069620",26.92,18.70,0,297.87,340.25,6.9,4.7,0.035,1062341.0,1062341.0,20117,0,0,0,L,1151911521,0,121.33,122.01,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007130,2408339.00
08/29/2017 07:45,2,0.268,ACTIVE,212.16,337.24,59.970,1504007103,"274151322000076","219011344069620",27.79,18.70,0,311.09,354.97,7.5,5.3,0.040,1134517.8,1134517.8,20102,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007130,2408340.00
08/29/2017 07:45,2,0.352,ALERT,212.38,337.24,59.981,1504007103,"201051344000868","219011344069620",27.81,16.30,0,297.87,341.45,9.9,7.6,0.044,817296.8,817296.8,20238,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007132,2408341.00
08/29/2017 07:45,2,0.252,ALERT,211.48,336.64,59.975,1504007103,"274151322000095","219011344069620",26.98,18.00,0,298.77,339.65,6.9,4.7,0.035,1123555.5,1123555.5,20131,0,0,0,L,1151911521,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007134,2408342.00
08/29/2017 07:45,2,0.107,ACTIVE,212.16,299.97,59.975,1504007103,"201051344000988","219011344069620",21.11,16.00,0,295.16,301.17,2.3,0.3,0.000,701579.9,701579.9,20208,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007135,2408343.00
08/29/2017 07:45,2,0.338,ALERT,211.93,336.34,59.965,1504007103,"201051344001025","219011344069620",28.19,16.70,0,296.66,341.45,9.7,7.4,0.044,824335.2,824335.2,20207,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007137,2408344.00
08/29/2017 07:45,2,0.355,ALERT,212.38,336.94,59.970,1504007103,"201051344000458","219011344069620",27.61,17.50,0,297.57,341.75,10.0,7.7,0.049,828314.3,828314.3,20204,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007139,2408345.00
08/29/2017 07:45,2,0.352,ALERT,213.06,339.04,59.975,1504007103,"201051344000853","219011344069620",27.29,17.00,0,297.57,343.25,9.8,7.5,0.053,829796.7,829796.7,20236,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007141,2408346.00
08/29/2017 07:45,2,0.322,ALERT,212.38,338.44,59.965,1504007103,"201051344000685","219011344069620",27.87,17.30,0,296.36,342.35,9.1,6.9,0.049,822950.7,822950.7,20250,0,0,0,L,1122011218,0,122.46,121.10,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007142,2408347.00
08/29/2017 07:45,2,0.338,ACTIVE,212.38,337.84,59.975,1504007103,"201051344000917","219011344069620",26.82,17.80,0,295.16,341.75,9.2,7.0,0.040,819639.9,819639.9,20247,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007143,2408348.00
08/29/2017 07:45,2,0.324,ALERT,212.61,338.74,59.970,1504007103,"201051344001145","219011344069620",28.09,17.00,0,297.57,342.35,9.2,7.0,0.044,827689.6,827689.6,20229,0,0,0,L,1122011218,0,121.78,121.33,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007145,2408349.00
08/29/2017 07:45,2,0.348,ALERT,212.61,338.14,59.970,1504007103,"201051344000651","219011344069620",27.79,16.30,0,296.36,342.65,9.8,7.6,0.044,816711.7,816711.7,20219,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007147,2408350.00
08/29/2017 07:45,2,0.244,ALERT,211.25,336.34,59.959,1504007103,"274151322000088","219011344069620",26.88,18.70,0,297.87,339.95,6.6,4.5,0.027,1019596.1,1019596.1,20112,0,0,0,L,1151911521,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007149,2408351.00
08/29/2017 07:45,2,0.186,ALERT,212.16,371.21,59.965,1504007103,"274151322000068","219011344069620",34.73,19.00,0,296.66,391.94,6.5,4.4,0.018,889384.0,889384.0,20537,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007151,2408352.00
08/29/2017 07:45,2,0.365,ALERT,211.93,336.34,59.965,1504007103,"201051344001135","219011344069620",27.83,17.00,0,296.96,341.15,10.3,8.0,0.053,812288.8,812288.8,20182,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007152,2408353.00
08/29/2017 07:45,2,0.355,ACTIVE,212.16,337.54,59.970,1504007103,"201051344000594","219011344069620",28.17,17.30,0,297.26,341.45,10.2,7.9,0.053,831833.4,831833.4,20216,0,0,0,L,1122011218,0,121.10,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007153,2408354.00
08/29/2017 07:45,2,0.357,ACTIVE,212.38,337.24,59.970,1504007103,"201051344001203","219011344069620",27.45,17.30,0,296.96,343.25,9.9,7.7,0.053,822402.1,822402.1,20250,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007154,2408355.00
08/29/2017 07:45,2,0.264,ACTIVE,211.48,336.04,59.975,1504007103,"274151322000054","219011344069620",25.94,19.30,0,308.69,353.77,6.9,4.8,0.027,1035192.4,1035192.4,20084,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007155,2408356.00
08/29/2017 07:45,2,0.354,ALERT,212.83,336.94,59.981,1504007103,"201051344000867","219011344069620",28.29,17.30,0,296.96,341.75,10.2,7.9,0.049,816003.5,816003.5,20247,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007157,2408357.00
08/29/2017 07:45,2,0.371,ALERT,212.38,338.14,59.975,1504007103,"201051344001093","219011344069620",27.73,17.80,0,296.96,342.35,10.5,8.2,0.049,819641.0,819641.0,20252,0,0,0,L,1122011218,0,121.78,121.33,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007159,2408358.00
08/29/2017 07:45,2,0.318,ALERT,212.38,337.84,60.023,1504007103,"201051344000900","219011344069620",27.31,16.70,0,297.26,341.75,8.8,6.6,0.049,838078.6,838078.6,20252,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007160,2408359.00
08/29/2017 07:45,2,0.355,ALERT,212.61,337.84,60.002,1504007103,"201051344000648","219011344069620",28.03,16.30,0,296.66,341.75,10.1,7.9,0.053,824225.5,824225.5,20219,0,0,0,L,1122011218,0,121.10,122.01,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007162,2408360.00
08/29/2017 07:45,2,0.363,ALERT,212.61,337.24,59.986,1504007103,"201051344000569","219011344069620",27.89,17.30,0,298.17,342.05,10.3,8.0,0.053,839619.7,839619.7,20192,0,0,0,L,1122011218,0,120.88,122.01,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007164,2408361.00
08/29/2017 07:45,2,0.367,ALERT,212.38,336.94,60.012,1504007103,"201051344000983","219011344069620",28.05,17.00,0,297.57,341.15,10.4,8.2,0.053,830566.8,830566.8,20223,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007166,2408362.00
08/29/2017 07:45,2,0.355,ALERT,212.38,337.54,59.986,1504007103,"201051344001158","219011344069620",27.10,16.70,0,296.66,342.05,9.8,7.5,0.053,814235.0,814235.0,20229,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007168,2408363.00
08/29/2017 07:45,2,0.354,ALERT,212.83,338.44,59.981,1504007103,"201051344000576","219011344069620",27.53,16.70,0,296.96,342.35,9.9,7.6,0.049,828815.2,828815.2,20244,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007170,2408364.00
08/29/2017 07:45,2,0.270,ACTIVE,211.48,337.24,59.965,1504007103,"274151322000087","219011344069620",26.76,19.50,0,296.96,340.55,7.3,5.1,0.035,1010803.7,1010803.7,20351,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504007171,2408365.00
08/29/2017 08:00,2,0.461,ACTIVE,213.29,340.25,59.986,1504008003,"201051344000645","219011344069620",28.29,17.50,0,332.73,346.86,13.2,10.8,0.075,827719.5,827719.5,20211,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008004,2408366.00
08/29/2017 08:00,2,0.379,ACTIVE,212.16,338.74,59.970,1504008003,"274151322000085","219011344069620",27.21,19.50,0,333.63,343.25,10.4,8.2,0.057,1029627.7,1029627.7,20105,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008005,2408367.00
08/29/2017 08:00,2,0.473,ACTIVE,213.51,341.45,59.986,1504008003,"201051344000633","219011344069620",28.67,17.30,0,331.83,348.36,13.8,11.4,0.084,814926.8,814926.8,20263,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008006,2408368.00
08/29/2017 08:00,2,0.490,ACTIVE,213.06,339.95,59.981,1504008003,"201051344000469","219011344069620",28.27,16.30,0,330.63,346.26,14.1,11.6,0.088,818989.5,818989.5,20229,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008007,2408369.00
08/29/2017 08:00,2,0.492,ACTIVE,212.38,339.34,59.991,1504008003,"201051344000646","219011344069620",27.69,17.50,0,330.63,346.26,13.8,11.4,0.080,813119.8,813119.8,20217,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008008,2408370.00
08/29/2017 08:00,2,0.422,ACTIVE,211.93,339.65,59.981,1504008003,"274151322000052","219011344069620",27.81,19.80,0,333.03,343.85,11.9,9.6,0.062,1073227.3,1073227.3,20100,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008009,2408371.00
08/29/2017 08:00,2,0.490,ACTIVE,213.06,340.25,59.975,1504008003,"201051344000585","219011344069620",28.47,17.80,0,331.83,346.86,14.1,11.7,0.080,827504.5,827504.5,20214,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008010,2408372.00
08/29/2017 08:00,2,0.465,ACTIVE,212.83,339.04,59.981,1504008003,"201051344001230","219011344069620",28.17,17.50,0,330.63,345.06,13.3,10.9,0.075,817550.9,817550.9,20261,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008011,2408373.00
08/29/2017 08:00,2,0.467,ACTIVE,213.29,340.25,59.981,1504008003,"201051344000582","219011344069620",27.99,17.30,0,332.13,346.26,13.3,10.9,0.075,806426.5,806426.5,20203,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008012,2408374.00
08/29/2017 08:00,2,0.486,ACTIVE,212.61,339.95,59.981,1504008003,"201051344000955","219011344069620",29.32,17.80,0,330.93,345.66,14.5,12.1,0.084,826835.0,826835.0,20226,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008013,2408375.00
08/29/2017 08:00,2,0.248,ACTIVE,212.16,396.45,59.991,1504008003,"274151322000094","219011344069620",37.29,19.80,0,335.44,430.42,9.3,7.1,0.053,888413.0,888413.0,20529,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008014,2408376.00
08/29/2017 08:00,2,0.504,ACTIVE,213.06,339.34,59.986,1504008003,"201051344000579","219011344069620",28.65,17.80,0,331.83,346.56,14.6,12.2,0.075,837365.0,837365.0,20226,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008014,2408377.00
08/29/2017 08:00,2,0.494,ACTIVE,212.83,339.65,59.981,1504008003,"201051344000890","219011344069620",28.13,18.00,0,330.63,346.26,14.1,11.7,0.080,820961.0,820961.0,20227,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008015,2408378.00
08/29/2017 08:00,2,0.480,ACTIVE,213.06,339.95,59.959,1504008003,"201051344000438","219011344069620",28.51,17.50,0,331.23,346.26,13.9,11.5,0.075,823157.9,823157.9,20210,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008016,2408379.00
08/29/2017 08:00,2,0.496,ACTIVE,213.29,339.95,60.007,1504008003,"201051344000417","219011344069620",18.47,17.50,0,330.33,343.55,9.3,7.1,0.049,729374.7,729374.7,20256,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008017,2408380.00
08/29/2017 08:00,2,0.383,ACTIVE,211.70,338.14,59.970,1504008003,"274151322000083","219011344069620",27.83,19.80,0,333.63,343.55,10.8,8.5,0.066,1062342.8,1062342.8,20119,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008018,2408381.00
08/29/2017 08:00,2,0.416,ACTIVE,212.38,339.65,59.991,1504008003,"274151322000076","219011344069620",27.81,19.80,0,334.54,344.45,11.7,9.4,0.066,1134519.7,1134519.7,20103,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008019,2408382.00
08/29/2017 08:00,2,0.475,ACTIVE,212.83,339.65,59.996,1504008003,"201051344000868","219011344069620",28.78,17.00,0,331.23,346.26,13.8,11.4,0.075,817299.3,817299.3,20240,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008020,2408383.00
08/29/2017 08:00,2,0.389,ACTIVE,211.93,339.34,60.012,1504008003,"274151322000095","219011344069620",27.75,19.30,0,333.33,343.25,10.9,8.6,0.066,1123557.2,1123557.2,20133,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008021,2408384.00
08/29/2017 08:00,2,0.109,ACTIVE,212.61,301.47,59.996,1504008003,"201051344000988","219011344069620",21.57,16.00,0,295.76,302.98,2.4,0.4,0.000,701580.0,701580.0,20209,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008022,2408385.00
08/29/2017 08:00,2,0.465,ACTIVE,212.83,338.74,59.996,1504008003,"201051344001025","219011344069620",28.82,17.50,0,331.23,346.26,13.6,11.2,0.075,824337.6,824337.6,20209,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008023,2408386.00
08/29/2017 08:00,2,0.475,ACTIVE,212.83,339.04,60.007,1504008003,"201051344000458","219011344069620",28.45,18.00,0,331.23,345.96,13.7,11.3,0.080,828316.8,828316.8,20206,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008023,2408387.00
08/29/2017 08:00,2,0.477,ACTIVE,213.51,341.45,59.991,1504008003,"201051344000853","219011344069620",28.15,17.30,0,332.73,347.76,13.6,11.2,0.084,829799.1,829799.1,20238,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008024,2408388.00
08/29/2017 08:00,2,0.463,ACTIVE,213.06,340.55,59.996,1504008003,"201051344000685","219011344069620",27.89,17.50,0,331.83,346.56,13.1,10.7,0.080,822953.0,822953.0,20252,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008025,2408389.00
08/29/2017 08:00,2,0.471,ACTIVE,213.06,340.25,60.002,1504008003,"201051344000917","219011344069620",27.37,18.30,0,330.33,346.56,13.1,10.7,0.080,819642.2,819642.2,20248,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008026,2408390.00
08/29/2017 08:00,2,0.453,ACTIVE,213.06,340.25,60.002,1504008003,"201051344001145","219011344069620",28.47,17.30,0,332.13,346.56,13.1,10.7,0.080,827691.9,827691.9,20231,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008027,2408391.00
08/29/2017 08:00,2,0.467,ACTIVE,212.83,339.95,59.996,1504008003,"201051344000651","219011344069620",28.98,17.00,0,332.13,346.26,13.7,11.3,0.080,816714.2,816714.2,20221,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008028,2408392.00
08/29/2017 08:00,2,0.381,ACTIVE,211.48,339.04,59.970,1504008003,"274151322000088","219011344069620",27.25,19.50,0,333.03,343.25,10.6,8.3,0.053,1019597.7,1019597.7,20114,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008029,2408393.00
08/29/2017 08:00,2,0.275,ACTIVE,212.38,397.05,59.991,1504008003,"274151322000068","219011344069620",37.41,21.00,0,336.64,421.40,10.3,8.0,0.049,889385.7,889385.7,20539,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008030,2408394.00
08/29/2017 08:00,2,0.475,ACTIVE,212.61,338.74,60.002,1504008003,"201051344001135","219011344069620",29.14,17.50,0,331.83,345.66,14.1,11.7,0.084,812291.3,812291.3,20184,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008031,2408395.00
08/29/2017 08:00,2,0.479,ACTIVE,212.83,339.65,60.002,1504008003,"201051344000594","219011344069620",28.69,18.00,0,330.03,345.96,13.9,11.5,0.080,831835.8,831835.8,20217,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008032,2408396.00
08/29/2017 08:00,2,0.512,ACTIVE,213.06,339.34,60.002,1504008003,"201051344001203","219011344069620",24.05,17.50,0,332.43,347.16,12.5,10.1,0.071,822404.5,822404.5,20251,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008033,2408397.00
08/29/2017 08:00,2,0.387,ACTIVE,211.93,337.84,59.991,1504008003,"274151322000054","219011344069620",27.06,19.80,0,333.03,343.25,10.6,8.3,0.062,1035194.1,1035194.1,20085,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008034,2408398.00
08/29/2017 08:00,2,0.471,ACTIVE,213.06,338.74,59.949,1504008003,"201051344000867","219011344069620",28.67,17.50,0,331.53,346.26,13.7,11.3,0.075,816006.0,816006.0,20249,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008035,2408399.00
08/29/2017 08:00,2,0.492,ACTIVE,212.83,339.95,59.996,1504008003,"201051344001093","219011344069620",28.35,18.00,0,331.83,345.96,14.1,11.7,0.075,819643.6,819643.6,20254,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008036,2408400.00
08/29/2017 08:00,2,0.463,ACTIVE,212.83,339.34,60.018,1504008003,"201051344000900","219011344069620",23.78,16.70,0,331.53,346.26,11.2,8.9,0.071,838080.7,838080.7,20254,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008037,2408401.00
08/29/2017 08:00,2,0.504,ACTIVE,213.06,339.34,59.991,1504008003,"201051344000648","219011344069620",25.07,16.70,0,331.83,346.56,12.8,10.4,0.071,824227.9,824227.9,20221,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008038,2408402.00
08/29/2017 08:00,2,0.461,ACTIVE,213.06,339.34,59.986,1504008003,"201051344000569","219011344069620",29.20,17.30,0,331.83,346.86,13.7,11.3,0.080,839622.2,839622.2,20194,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008039,2408403.00
08/29/2017 08:00,2,0.467,ACTIVE,212.83,339.34,59.944,1504008003,"201051344000983","219011344069620",29.34,17.30,0,331.53,346.26,13.9,11.5,0.080,830569.4,830569.4,20225,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008040,2408404.00
08/29/2017 08:00,2,0.461,ACTIVE,212.83,339.65,59.991,1504008003,"201051344001158","219011344069620",28.67,17.00,0,331.23,346.56,13.4,11.0,0.080,814237.4,814237.4,20231,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008041,2408405.00
08/29/2017 08:00,2,0.475,ACTIVE,213.51,341.75,59.991,1504008003,"201051344000576","219011344069620",28.13,17.00,0,331.83,347.46,13.6,11.2,0.084,828817.7,828817.7,20246,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008042,2408406.00
08/29/2017 08:00,2,0.381,ACTIVE,212.16,337.54,59.986,1504008003,"274151322000087","219011344069620",27.71,20.30,0,333.63,343.55,10.7,8.4,0.053,1010805.4,1010805.4,20352,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008042,2408407.00
08/29/2017 08:15,2,0.609,ACTIVE,213.29,341.45,59.965,1504008903,"201051344000645","219011344069620",28.37,17.80,0,333.63,348.96,17.5,15.0,0.119,827722.5,827722.5,20212,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008905,2408408.00
08/29/2017 08:15,2,0.541,ACTIVE,212.16,341.75,59.965,1504008903,"274151322000085","219011344069620",27.71,20.00,0,334.24,345.66,15.2,12.8,0.093,1029630.0,1029630.0,20106,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008905,2408409.00
08/29/2017 08:15,2,0.604,ACTIVE,213.51,342.95,59.965,1504008903,"201051344000633","219011344069620",29.46,17.80,0,333.03,350.47,18.0,15.5,0.119,814929.9,814929.9,20264,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008906,2408410.00
08/29/2017 08:15,2,0.627,ACTIVE,213.06,341.75,59.959,1504008903,"201051344000469","219011344069620",28.86,16.70,0,332.43,348.66,18.4,15.8,0.133,818992.7,818992.7,20230,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008907,2408411.00
08/29/2017 08:15,2,0.611,ACTIVE,212.38,341.15,59.970,1504008903,"201051344000646","219011344069620",29.56,18.00,0,331.83,348.36,18.4,15.8,0.124,813123.0,813123.0,20218,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008908,2408412.00
08/29/2017 08:15,2,0.582,ACTIVE,211.93,339.34,59.959,1504008903,"274151322000052","219011344069620",28.53,20.70,0,333.63,346.26,16.8,14.3,0.097,1073230.1,1073230.1,20101,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008909,2408413.00
08/29/2017 08:15,2,0.635,ACTIVE,212.83,341.45,59.981,1504008903,"201051344000585","219011344069620",29.00,18.00,0,332.43,348.66,18.7,16.1,0.128,827507.7,827507.7,20215,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008910,2408414.00
08/29/2017 08:15,2,0.609,ACTIVE,212.61,340.25,59.959,1504008903,"201051344001230","219011344069620",29.20,18.00,0,331.83,346.86,18.1,15.5,0.124,817554.0,817554.0,20262,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008911,2408415.00
08/29/2017 08:15,2,0.609,ACTIVE,213.29,341.45,59.975,1504008903,"201051344000582","219011344069620",29.06,17.80,0,333.33,348.66,18.0,15.4,0.124,806429.6,806429.6,20204,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008912,2408416.00
08/29/2017 08:15,2,0.658,ACTIVE,212.38,341.15,59.912,1504008903,"201051344000955","219011344069620",28.78,18.00,0,331.53,347.76,19.2,16.7,0.128,826838.4,826838.4,20227,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008913,2408417.00
08/29/2017 08:15,2,0.363,ACTIVE,212.16,412.38,59.959,1504008903,"274151322000094","219011344069620",38.96,21.00,0,335.14,427.11,14.4,12.0,0.084,888415.1,888415.1,20530,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008914,2408418.00
08/29/2017 08:15,2,0.660,ACTIVE,212.83,341.45,59.965,1504008903,"201051344000579","219011344069620",29.16,18.00,0,332.73,348.96,19.5,16.9,0.119,837368.5,837368.5,20227,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008914,2408419.00
08/29/2017 08:15,2,0.650,ACTIVE,212.61,340.25,59.938,1504008903,"201051344000890","219011344069620",29.08,18.70,0,332.73,348.36,19.2,16.6,0.128,820964.2,820964.2,20228,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008915,2408420.00
08/29/2017 08:15,2,0.633,ACTIVE,212.83,341.45,59.959,1504008903,"201051344000438","219011344069620",29.42,18.00,0,333.63,349.26,18.9,16.3,0.128,823161.1,823161.1,20211,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008916,2408421.00
08/29/2017 08:15,2,0.672,ACTIVE,213.06,340.25,59.949,1504008903,"201051344000417","219011344069620",18.63,17.80,0,333.03,345.06,12.7,10.3,0.075,729376.7,729376.7,20257,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008917,2408422.00
08/29/2017 08:15,2,0.559,ACTIVE,212.16,340.25,59.954,1504008903,"274151322000083","219011344069620",28.41,20.00,0,333.93,345.96,16.1,13.6,0.106,1062345.3,1062345.3,20120,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008918,2408423.00
08/29/2017 08:15,2,0.596,ACTIVE,212.83,340.55,59.949,1504008903,"274151322000076","219011344069620",28.77,20.70,0,335.14,346.56,17.4,14.9,0.115,1134522.4,1134522.4,20104,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008919,2408424.00
08/29/2017 08:15,2,0.643,ACTIVE,212.83,341.45,59.949,1504008903,"201051344000868","219011344069620",28.92,17.30,0,331.83,348.96,18.9,16.3,0.128,817302.5,817302.5,20241,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008920,2408425.00
08/29/2017 08:15,2,0.572,ACTIVE,211.93,341.15,59.949,1504008903,"274151322000095","219011344069620",28.39,19.80,0,334.24,345.66,16.5,14.0,0.102,1123559.7,1123559.7,20134,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008921,2408426.00
08/29/2017 08:15,2,0.113,ACTIVE,212.83,302.07,59.949,1504008903,"201051344000988","219011344069620",21.93,16.30,0,297.26,302.98,2.5,0.5,0.000,701580.1,701580.1,20210,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008922,2408427.00
08/29/2017 08:15,2,0.623,ACTIVE,212.61,340.85,59.959,1504008903,"201051344001025","219011344069620",29.66,17.80,0,332.43,348.96,18.8,16.2,0.128,824340.7,824340.7,20210,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008923,2408428.00
08/29/2017 08:15,2,0.637,ACTIVE,213.06,341.15,59.965,1504008903,"201051344000458","219011344069620",28.88,18.30,0,332.43,348.36,18.6,16.1,0.133,828319.9,828319.9,20207,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008924,2408429.00
08/29/2017 08:15,2,0.633,ACTIVE,213.96,342.95,59.959,1504008903,"201051344000853","219011344069620",29.04,17.50,0,334.54,350.17,18.6,16.0,0.128,829802.3,829802.3,20239,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008925,2408430.00
08/29/2017 08:15,2,0.629,ACTIVE,213.06,342.35,59.965,1504008903,"201051344000685","219011344069620",28.37,18.00,0,332.43,349.56,18.1,15.5,0.133,822956.0,822956.0,20253,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008925,2408431.00
08/29/2017 08:15,2,0.625,ACTIVE,212.83,342.05,59.933,1504008903,"201051344000917","219011344069620",28.69,18.70,0,332.13,348.66,18.1,15.6,0.124,819645.2,819645.2,20249,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008926,2408432.00
08/29/2017 08:15,2,0.625,ACTIVE,213.06,341.45,59.917,1504008903,"201051344001145","219011344069620",29.06,17.80,0,333.63,349.26,18.4,15.9,0.124,827694.9,827694.9,20232,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008927,2408433.00
08/29/2017 08:15,2,0.645,ACTIVE,212.83,341.75,59.959,1504008903,"201051344000651","219011344069620",29.06,17.50,0,333.03,348.96,19.0,16.4,0.133,816717.3,816717.3,20222,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008928,2408434.00
08/29/2017 08:15,2,0.576,ACTIVE,211.70,339.34,59.959,1504008903,"274151322000088","219011344069620",27.55,20.30,0,333.33,345.66,16.1,13.6,0.102,1019600.1,1019600.1,20115,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008929,2408435.00
08/29/2017 08:15,2,0.410,ACTIVE,212.61,404.87,59.965,1504008903,"274151322000068","219011344069620",38.15,22.00,0,335.44,422.30,15.6,13.1,0.084,889388.0,889388.0,20540,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008930,2408436.00
08/29/2017 08:15,2,0.672,ACTIVE,212.61,340.85,60.002,1504008903,"201051344001135","219011344069620",28.73,17.80,0,332.73,348.36,19.6,17.0,0.133,812294.6,812294.6,20185,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008931,2408437.00
08/29/2017 08:15,2,0.652,ACTIVE,212.83,341.45,59.959,1504008903,"201051344000594","219011344069620",29.08,18.70,0,331.83,348.96,19.2,16.6,0.133,831839.0,831839.0,20218,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008932,2408438.00
08/29/2017 08:15,2,0.660,ACTIVE,213.06,340.85,59.970,1504008903,"201051344001203","219011344069620",28.57,18.00,0,332.13,350.17,19.1,16.5,0.133,822407.7,822407.7,20252,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008933,2408439.00
08/29/2017 08:15,2,0.582,ACTIVE,211.93,342.35,59.959,1504008903,"274151322000054","219011344069620",27.63,20.70,0,333.63,345.96,16.3,13.8,0.097,1035196.5,1035196.5,20086,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008934,2408440.00
08/29/2017 08:15,2,0.654,ACTIVE,213.29,341.45,60.012,1504008903,"201051344000867","219011344069620",29.14,18.00,0,332.13,349.26,19.3,16.7,0.133,816009.1,816009.1,20250,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008934,2408441.00
08/29/2017 08:15,2,0.666,ACTIVE,213.06,342.35,59.965,1504008903,"201051344001093","219011344069620",29.04,18.30,0,332.73,349.56,19.7,17.1,0.124,819646.8,819646.8,20255,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008935,2408442.00
08/29/2017 08:15,2,0.617,ACTIVE,213.06,342.35,59.965,1504008903,"201051344000900","219011344069620",29.20,17.00,0,331.83,349.26,18.3,15.7,0.133,838083.5,838083.5,20255,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008936,2408443.00
08/29/2017 08:15,2,0.656,ACTIVE,212.83,339.95,59.975,1504008903,"201051344000648","219011344069620",28.92,17.00,0,332.73,349.86,19.3,16.7,0.137,824231.0,824231.0,20222,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008937,2408444.00
08/29/2017 08:15,2,0.658,ACTIVE,213.06,341.15,59.970,1504008903,"201051344000569","219011344069620",29.28,17.80,0,331.83,349.56,19.6,17.0,0.141,839625.4,839625.4,20195,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008938,2408445.00
08/29/2017 08:15,2,0.674,ACTIVE,213.29,341.45,59.970,1504008903,"201051344000983","219011344069620",28.75,17.80,0,332.43,349.56,19.7,17.1,0.137,830572.6,830572.6,20226,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008939,2408446.00
08/29/2017 08:15,2,0.662,ACTIVE,212.83,341.45,59.970,1504008903,"201051344001158","219011344069620",28.69,17.30,0,332.13,349.86,19.3,16.7,0.146,814240.5,814240.5,20232,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008940,2408447.00
08/29/2017 08:15,2,0.656,ACTIVE,213.51,343.55,59.970,1504008903,"201051344000576","219011344069620",29.12,17.30,0,333.93,350.17,19.4,16.8,0.137,828820.8,828820.8,20247,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008941,2408448.00
08/29/2017 08:15,2,0.592,ACTIVE,211.70,341.75,59.965,1504008903,"274151322000087","219011344069620",27.87,21.50,0,333.63,345.96,16.7,14.2,0.102,1010807.9,1010807.9,20353,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504008942,2408449.00
08/29/2017 08:30,2,0.895,ACTIVE,213.06,344.15,59.996,1504009803,"201051344000645","219011344069620",29.22,18.30,0,331.53,355.28,26.5,23.7,0.199,827727.6,827727.6,20213,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009804,2408450.00
08/29/2017 08:30,2,0.783,ACTIVE,211.70,340.85,59.981,1504009803,"274151322000085","219011344069620",28.15,21.00,0,330.93,348.96,22.3,19.6,0.141,1029634.2,1029634.2,20107,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009805,2408451.00
08/29/2017 08:30,2,0.900,ACTIVE,213.06,345.66,59.954,1504009803,"201051344000633","219011344069620",29.40,18.70,0,333.03,356.78,26.8,23.9,0.212,814935.0,814935.0,20265,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009806,2408452.00
08/29/2017 08:30,2,0.924,ACTIVE,212.83,343.85,59.986,1504009803,"201051344000469","219011344069620",29.04,17.50,0,329.73,354.97,27.2,24.4,0.217,818998.0,818998.0,20231,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009807,2408453.00
08/29/2017 08:30,2,0.895,ACTIVE,211.70,342.65,59.996,1504009803,"201051344000646","219011344069620",29.42,19.00,0,329.43,353.77,26.7,23.8,0.208,813128.2,813128.2,20219,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009808,2408454.00
08/29/2017 08:30,2,0.834,ACTIVE,211.25,342.05,59.981,1504009803,"274151322000052","219011344069620",28.67,21.80,0,330.33,350.47,24.2,21.4,0.146,1073234.7,1073234.7,20102,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009809,2408455.00
08/29/2017 08:30,2,0.902,ACTIVE,212.38,343.55,59.981,1504009803,"201051344000585","219011344069620",29.64,19.30,0,330.33,354.67,27.1,24.2,0.203,827513.0,827513.0,20216,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009810,2408456.00
08/29/2017 08:30,2,0.881,ACTIVE,211.93,342.35,59.981,1504009803,"201051344001230","219011344069620",29.08,19.00,0,328.82,352.27,26.0,23.1,0.199,817559.1,817559.1,20263,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009811,2408457.00
08/29/2017 08:30,2,0.883,ACTIVE,212.61,343.55,59.986,1504009803,"201051344000582","219011344069620",29.12,18.30,0,330.33,354.07,26.1,23.3,0.194,806434.6,806434.6,20205,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009812,2408458.00
08/29/2017 08:30,2,0.922,ACTIVE,211.70,342.35,59.970,1504009803,"201051344000955","219011344069620",29.32,19.00,0,328.52,353.17,27.4,24.5,0.208,826843.8,826843.8,20228,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009812,2408459.00
08/29/2017 08:30,2,0.545,ACTIVE,211.48,403.07,59.965,1504009803,"274151322000094","219011344069620",37.89,22.00,0,335.14,425.91,20.9,18.3,0.133,888419.1,888419.1,20531,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009813,2408460.00
