ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 08:30,2,0.924,ACTIVE,212.61,342.95,59.975,1504009803,"201051344000579","219011344069620",29.80,19.00,0,330.93,355.28,27.9,25.0,0.212,837373.9,837373.9,20228,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009814,2408461.00
08/29/2017 08:30,2,0.920,ACTIVE,211.93,342.05,59.975,1504009803,"201051344000890","219011344069620",29.24,19.50,0,330.03,353.77,27.3,24.4,0.194,820969.6,820969.6,20229,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009816,2408462.00
08/29/2017 08:30,2,0.902,ACTIVE,212.38,343.55,59.975,1504009803,"201051344000438","219011344069620",29.42,18.70,0,330.03,354.37,26.9,24.0,0.203,823166.3,823166.3,20212,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009817,2408463.00
08/29/2017 08:30,2,0.941,ACTIVE,212.38,340.55,59.975,1504009803,"201051344000417","219011344069620",18.73,18.70,0,330.93,348.36,17.9,15.3,0.128,729380.0,729380.0,20258,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009818,2408464.00
08/29/2017 08:30,2,0.795,ACTIVE,211.48,340.85,60.002,1504009803,"274151322000083","219011344069620",28.69,21.50,0,330.03,349.56,23.1,20.3,0.159,1062349.7,1062349.7,20121,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009818,2408465.00
08/29/2017 08:30,2,0.838,ACTIVE,212.16,339.65,59.975,1504009803,"274151322000076","219011344069620",29.32,21.80,0,331.23,350.47,24.9,22.1,0.159,1134527.2,1134527.2,20105,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009819,2408466.00
08/29/2017 08:30,2,0.922,ACTIVE,212.61,343.25,59.991,1504009803,"201051344000868","219011344069620",29.18,17.80,0,330.03,354.97,27.3,24.4,0.208,817307.8,817307.8,20242,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009820,2408467.00
08/29/2017 08:30,2,0.801,ACTIVE,211.48,340.25,59.954,1504009803,"274151322000095","219011344069620",29.16,21.00,0,330.03,348.96,23.6,20.9,0.155,1123564.2,1123564.2,20135,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009821,2408468.00
08/29/2017 08:30,2,0.111,ACTIVE,212.61,301.17,60.018,1504009803,"201051344000988","219011344069620",22.22,16.70,0,295.46,303.58,2.5,0.5,0.000,701580.2,701580.2,20211,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009822,2408469.00
08/29/2017 08:30,2,0.885,ACTIVE,212.16,342.05,59.975,1504009803,"201051344001025","219011344069620",29.80,18.70,0,329.73,354.67,26.8,23.9,0.199,824345.9,824345.9,20211,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009823,2408470.00
08/29/2017 08:30,2,0.895,ACTIVE,212.61,342.95,59.986,1504009803,"201051344000458","219011344069620",29.18,19.00,0,331.83,354.97,26.5,23.7,0.203,828325.1,828325.1,20208,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009824,2408471.00
08/29/2017 08:30,2,0.891,ACTIVE,213.29,345.06,59.981,1504009803,"201051344000853","219011344069620",29.40,18.00,0,333.63,356.48,26.6,23.8,0.208,829807.5,829807.5,20240,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009825,2408472.00
08/29/2017 08:30,2,0.844,ACTIVE,212.38,343.55,59.975,1504009803,"201051344000685","219011344069620",29.86,19.00,0,330.93,354.07,25.6,22.7,0.203,822960.9,822960.9,20254,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009826,2408473.00
08/29/2017 08:30,2,0.857,ACTIVE,212.16,342.35,59.965,1504009803,"201051344000917","219011344069620",29.38,19.30,0,329.73,353.77,25.5,22.7,0.190,819650.2,819650.2,20250,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009827,2408474.00
08/29/2017 08:30,2,0.865,ACTIVE,212.38,342.65,59.975,1504009803,"201051344001145","219011344069620",29.30,18.30,0,331.53,354.37,25.7,22.9,0.194,827699.9,827699.9,20233,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009827,2408475.00
08/29/2017 08:30,2,0.895,ACTIVE,212.38,343.55,59.986,1504009803,"201051344000651","219011344069620",29.24,18.00,0,330.93,354.37,26.5,23.7,0.199,816722.5,816722.5,20223,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009828,2408476.00
08/29/2017 08:30,2,0.801,ACTIVE,211.25,338.74,59.970,1504009803,"274151322000088","219011344069620",27.75,21.00,0,330.03,349.26,22.5,19.8,0.137,1019604.4,1019604.4,20116,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009829,2408477.00
08/29/2017 08:30,2,0.555,ACTIVE,212.16,412.38,59.970,1504009803,"274151322000068","219011344069620",38.59,23.30,0,335.74,435.53,21.7,19.0,0.133,889392.2,889392.2,20541,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009830,2408478.00
08/29/2017 08:30,2,0.908,ACTIVE,211.93,341.75,59.981,1504009803,"201051344001135","219011344069620",29.42,18.70,0,330.33,353.47,27.1,24.2,0.199,812300.0,812300.0,20186,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009831,2408479.00
08/29/2017 08:30,2,0.896,ACTIVE,212.16,342.35,59.981,1504009803,"201051344000594","219011344069620",29.36,19.50,0,328.22,354.07,26.7,23.9,0.199,831844.3,831844.3,20219,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009832,2408480.00
08/29/2017 08:30,2,0.893,ACTIVE,212.38,342.65,59.970,1504009803,"201051344001203","219011344069620",29.28,18.70,0,330.93,355.58,26.5,23.7,0.208,822412.9,822412.9,20253,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009833,2408481.00
08/29/2017 08:30,2,0.801,ACTIVE,211.48,343.85,59.975,1504009803,"274151322000054","219011344069620",27.73,21.80,0,330.33,349.26,22.5,19.8,0.146,1035200.9,1035200.9,20087,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009834,2408482.00
08/29/2017 08:30,2,0.904,ACTIVE,212.83,342.95,59.970,1504009803,"201051344000867","219011344069620",29.18,19.00,0,330.03,354.37,26.8,23.9,0.199,816014.4,816014.4,20251,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009835,2408483.00
08/29/2017 08:30,2,0.900,ACTIVE,212.38,342.65,59.975,1504009803,"201051344001093","219011344069620",29.16,19.30,0,330.63,354.07,26.6,23.8,0.186,819652.1,819652.1,20256,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009836,2408484.00
08/29/2017 08:30,2,0.855,ACTIVE,212.61,343.25,59.975,1504009803,"201051344000900","219011344069620",29.68,17.80,0,330.63,354.67,25.7,22.9,0.199,838088.5,838088.5,20256,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009837,2408485.00
08/29/2017 08:30,2,0.889,ACTIVE,212.83,343.25,59.970,1504009803,"201051344000648","219011344069620",29.32,17.80,0,332.13,354.97,26.4,23.6,0.199,824236.3,824236.3,20223,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009838,2408486.00
08/29/2017 08:30,2,0.902,ACTIVE,212.38,342.95,59.975,1504009803,"201051344000569","219011344069620",29.22,18.30,0,331.23,355.28,26.8,23.9,0.203,839630.8,839630.8,20196,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009839,2408487.00
08/29/2017 08:30,2,0.898,ACTIVE,212.61,342.65,59.970,1504009803,"201051344000983","219011344069620",29.44,18.30,0,330.33,354.67,26.8,24.0,0.203,830578.0,830578.0,20227,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009839,2408488.00
08/29/2017 08:30,2,0.889,ACTIVE,212.61,343.25,59.986,1504009803,"201051344001158","219011344069620",29.14,18.00,0,331.23,355.28,26.3,23.4,0.208,814245.7,814245.7,20233,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009840,2408489.00
08/29/2017 08:30,2,0.885,ACTIVE,213.06,343.85,59.981,1504009803,"201051344000576","219011344069620",29.38,17.80,0,333.33,355.88,26.3,23.5,0.203,828826.0,828826.0,20248,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009841,2408490.00
08/29/2017 08:30,2,0.787,ACTIVE,211.48,341.45,59.975,1504009803,"274151322000087","219011344069620",28.13,22.80,0,330.33,348.96,22.4,19.7,0.137,1010812.3,1010812.3,20354,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504009842,2408491.00
08/29/2017 08:45,2,1.420,ACTIVE,213.06,348.66,59.981,1504010704,"201051344000645","219011344069620",29.24,19.50,0,333.03,365.80,42.0,38.7,0.340,827734.6,827734.6,20214,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010705,2408492.00
08/29/2017 08:45,2,1.188,ACTIVE,211.48,343.55,59.981,1504010704,"274151322000085","219011344069620",28.63,22.00,0,330.33,354.37,34.5,31.4,0.230,1029640.0,1029640.0,20108,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010706,2408493.00
08/29/2017 08:45,2,1.416,ACTIVE,212.83,349.86,59.949,1504010704,"201051344000633","219011344069620",29.50,19.50,0,332.73,366.10,42.3,38.9,0.354,814942.1,814942.1,20266,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010707,2408494.00
08/29/2017 08:45,2,1.426,ACTIVE,212.83,348.36,59.975,1504010704,"201051344000469","219011344069620",29.88,18.70,0,331.83,366.10,43.2,39.8,0.362,819005.3,819005.3,20232,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010708,2408495.00
08/29/2017 08:45,2,1.416,ACTIVE,211.70,347.16,59.970,1504010704,"201051344000646","219011344069620",29.62,20.00,0,329.43,364.29,42.5,39.1,0.354,813135.2,813135.2,20220,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010709,2408496.00
08/29/2017 08:45,2,1.299,ACTIVE,211.03,342.95,59.970,1504010704,"274151322000052","219011344069620",28.75,22.80,0,330.03,355.88,37.9,34.6,0.265,1073241.1,1073241.1,20103,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010710,2408497.00
08/29/2017 08:45,2,1.436,ACTIVE,212.61,348.36,59.944,1504010704,"201051344000585","219011344069620",29.54,20.30,0,332.43,364.89,43.0,39.6,0.345,827520.2,827520.2,20217,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010710,2408498.00
08/29/2017 08:45,2,1.328,ACTIVE,211.93,345.96,59.975,1504010704,"201051344001230","219011344069620",29.92,20.00,0,328.82,361.59,40.3,37.0,0.327,817565.9,817565.9,20264,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010711,2408499.00
08/29/2017 08:45,2,1.391,ACTIVE,212.83,348.36,59.986,1504010704,"201051344000582","219011344069620",29.30,19.50,0,331.53,364.29,41.3,37.9,0.331,806441.5,806441.5,20206,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010712,2408500.00
08/29/2017 08:45,2,1.479,ACTIVE,211.93,347.46,59.938,1504010704,"201051344000955","219011344069620",29.42,19.80,0,330.03,364.29,44.1,40.7,0.362,826851.0,826851.0,20229,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010713,2408501.00
08/29/2017 08:45,2,0.799,ACTIVE,211.25,428.91,59.981,1504010704,"274151322000094","219011344069620",40.02,23.30,0,332.43,436.43,32.5,29.4,0.212,888424.5,888424.5,20532,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010714,2408502.00
08/29/2017 08:45,2,1.473,ACTIVE,212.83,348.96,60.023,1504010704,"201051344000579","219011344069620",29.68,20.00,0,332.43,366.40,44.3,40.8,0.362,837381.3,837381.3,20229,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010715,2408503.00
08/29/2017 08:45,2,1.438,ACTIVE,211.93,347.46,59.991,1504010704,"201051344000890","219011344069620",29.68,20.30,0,330.93,364.59,43.3,39.9,0.345,820976.7,820976.7,20230,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010716,2408504.00
08/29/2017 08:45,2,1.422,ACTIVE,212.38,348.06,59.986,1504010704,"201051344000438","219011344069620",30.04,19.80,0,332.43,365.49,43.3,39.9,0.358,823173.4,823173.4,20213,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010717,2408505.00
08/29/2017 08:45,2,1.441,ACTIVE,212.16,343.85,59.986,1504010704,"201051344000417","219011344069620",19.56,19.50,0,331.53,355.58,28.6,25.7,0.225,729384.6,729384.6,20259,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010718,2408506.00
08/29/2017 08:45,2,1.232,ACTIVE,211.25,344.15,59.986,1504010704,"274151322000083","219011344069620",29.22,22.50,0,330.63,355.58,36.5,33.3,0.252,1062355.7,1062355.7,20122,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010719,2408507.00
08/29/2017 08:45,2,1.369,ACTIVE,211.70,342.05,59.996,1504010704,"274151322000076","219011344069620",29.90,23.30,0,331.23,357.68,41.4,38.1,0.283,1134533.9,1134533.9,20106,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010720,2408508.00
08/29/2017 08:45,2,1.473,ACTIVE,212.38,347.76,59.996,1504010704,"201051344000868","219011344069620",29.40,19.00,0,331.23,365.80,43.9,40.4,0.349,817315.1,817315.1,20243,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010721,2408509.00
08/29/2017 08:45,2,1.295,ACTIVE,211.03,341.75,59.986,1504010704,"274151322000095","219011344069620",29.46,22.00,0,330.63,355.88,38.6,35.4,0.261,1123570.5,1123570.5,20136,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010722,2408510.00
08/29/2017 08:45,2,1.439,ACTIVE,212.61,346.26,59.965,1504010704,"201051344000988","219011344069620",19.36,18.30,0,296.06,357.98,28.3,25.4,0.225,701583.4,701583.4,20212,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010723,2408511.00
08/29/2017 08:45,2,1.467,ACTIVE,212.38,347.46,60.002,1504010704,"201051344001025","219011344069620",29.48,19.80,0,330.03,365.80,43.8,40.4,0.349,824353.1,824353.1,20212,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010723,2408512.00
08/29/2017 08:45,2,1.434,ACTIVE,212.61,348.36,60.007,1504010704,"201051344000458","219011344069620",29.56,20.30,0,332.13,365.80,42.9,39.5,0.367,828332.3,828332.3,20209,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010724,2408513.00
08/29/2017 08:45,2,1.436,ACTIVE,213.51,349.86,60.012,1504010704,"201051344000853","219011344069620",29.64,19.50,0,333.93,367.30,43.2,39.7,0.354,829814.7,829814.7,20241,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010725,2408514.00
08/29/2017 08:45,2,1.432,ACTIVE,212.38,347.76,60.012,1504010704,"201051344000685","219011344069620",29.30,19.80,0,331.53,365.19,42.5,39.1,0.358,822967.8,822967.8,20255,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010726,2408515.00
08/29/2017 08:45,2,1.371,ACTIVE,212.61,348.06,59.991,1504010704,"201051344000917","219011344069620",29.98,20.30,0,330.93,364.29,41.7,38.3,0.331,819657.0,819657.0,20251,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010727,2408516.00
08/29/2017 08:45,2,1.391,ACTIVE,212.38,347.76,60.012,1504010704,"201051344001145","219011344069620",29.78,19.50,0,333.03,364.59,42.0,38.6,0.340,827706.8,827706.8,20234,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010728,2408517.00
08/29/2017 08:45,2,1.471,ACTIVE,212.38,348.96,60.018,1504010704,"201051344000651","219011344069620",29.48,19.30,0,332.43,366.10,43.9,40.5,0.354,816729.7,816729.7,20224,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010729,2408518.00
08/29/2017 08:45,2,1.332,ACTIVE,211.03,341.45,60.012,1504010704,"274151322000088","219011344069620",28.55,22.30,0,329.13,356.18,38.5,35.3,0.261,1019610.4,1019610.4,20117,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010730,2408519.00
08/29/2017 08:45,2,0.900,ACTIVE,211.93,424.71,60.007,1504010704,"274151322000068","219011344069620",40.14,25.00,0,332.13,441.24,35.6,32.5,0.225,889397.9,889397.9,20542,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010731,2408520.00
08/29/2017 08:45,2,1.480,ACTIVE,211.93,347.46,60.049,1504010704,"201051344001135","219011344069620",29.70,19.80,0,329.73,365.49,44.6,41.1,0.362,812307.3,812307.3,20187,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010731,2408521.00
08/29/2017 08:45,2,1.473,ACTIVE,212.38,348.06,60.012,1504010704,"201051344000594","219011344069620",29.46,20.70,0,328.82,365.49,44.0,40.5,0.349,831851.5,831851.5,20220,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010732,2408522.00
08/29/2017 08:45,2,1.459,ACTIVE,212.38,348.36,60.012,1504010704,"201051344001203","219011344069620",29.88,19.80,0,331.23,367.00,44.2,40.7,0.362,822420.0,822420.0,20254,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010734,2408523.00
08/29/2017 08:45,2,1.322,ACTIVE,211.03,350.77,60.002,1504010704,"274151322000054","219011344069620",28.78,22.80,0,329.73,357.08,38.5,35.3,0.261,1035206.9,1035206.9,20088,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010734,2408524.00
08/29/2017 08:45,2,1.475,ACTIVE,212.83,347.46,60.007,1504010704,"201051344000867","219011344069620",29.38,19.80,0,331.53,365.49,43.9,40.4,0.354,816021.7,816021.7,20252,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010735,2408525.00
08/29/2017 08:45,2,1.459,ACTIVE,212.38,348.66,59.991,1504010704,"201051344001093","219011344069620",29.82,20.00,0,331.53,365.80,44.1,40.7,0.349,819659.3,819659.3,20257,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010736,2408526.00
08/29/2017 08:45,2,1.404,ACTIVE,212.38,349.26,60.007,1504010704,"201051344000900","219011344069620",29.90,19.00,0,331.83,365.80,42.6,39.2,0.349,838095.6,838095.6,20257,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010738,2408527.00
08/29/2017 08:45,2,1.436,ACTIVE,212.83,347.46,60.007,1504010704,"201051344000648","219011344069620",29.50,18.70,0,333.03,366.70,42.9,39.5,0.354,824243.5,824243.5,20224,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010739,2408528.00
08/29/2017 08:45,2,1.447,ACTIVE,212.61,348.36,59.965,1504010704,"201051344000569","219011344069620",29.54,19.50,0,332.73,366.70,43.3,39.9,0.354,839638.1,839638.1,20197,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010739,2408529.00
08/29/2017 08:45,2,1.443,ACTIVE,212.61,348.66,60.002,1504010704,"201051344000983","219011344069620",29.60,19.80,0,331.53,366.40,43.4,39.9,0.358,830585.3,830585.3,20228,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010740,2408530.00
08/29/2017 08:45,2,1.473,ACTIVE,212.83,348.66,60.028,1504010704,"201051344001158","219011344069620",29.22,19.30,0,332.43,366.70,43.6,40.2,0.358,814253.0,814253.0,20234,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010741,2408531.00
08/29/2017 08:45,2,1.408,ACTIVE,213.06,349.26,59.954,1504010704,"201051344000576","219011344069620",30.00,19.00,0,333.33,367.00,42.8,39.4,0.349,828833.2,828833.2,20249,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010742,2408532.00
08/29/2017 08:45,2,1.324,ACTIVE,211.03,347.16,60.002,1504010704,"274151322000087","219011344069620",28.67,24.30,0,329.43,355.88,38.5,35.2,0.243,1010818.4,1010818.4,20355,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504010743,2408533.00
08/29/2017 09:00,2,2.049,ACTIVE,214.41,354.97,59.996,1504011604,"201051344000645","219011344069620",29.22,21.50,0,332.73,383.23,60.7,56.6,0.499,827747.6,827747.6,20215,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011605,2408534.00
08/29/2017 09:00,2,1.973,ACTIVE,211.93,357.38,59.986,1504011604,"274151322000085","219011344069620",28.33,24.00,0,333.03,373.01,56.6,52.7,0.380,1029651.8,1029651.8,20109,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011606,2408535.00
08/29/2017 09:00,2,2.115,ACTIVE,214.19,356.18,59.991,1504011604,"201051344000633","219011344069620",29.16,21.50,0,332.73,384.43,62.5,58.4,0.530,814955.1,814955.1,20267,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011607,2408536.00
08/29/2017 09:00,2,2.076,ACTIVE,214.19,356.18,59.922,1504011604,"201051344000469","219011344069620",29.62,20.70,0,332.13,383.83,62.3,58.2,0.521,819018.4,819018.4,20233,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011608,2408537.00
08/29/2017 09:00,2,2.135,ACTIVE,213.29,357.08,59.991,1504011604,"201051344000646","219011344069620",29.34,22.00,0,330.93,385.93,63.5,59.3,0.530,813148.4,813148.4,20221,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011608,2408538.00
08/29/2017 09:00,2,2.016,ACTIVE,212.16,354.67,59.981,1504011604,"274151322000052","219011344069620",29.14,25.00,0,332.73,374.21,59.5,55.5,0.420,1073253.5,1073253.5,20104,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011609,2408539.00
08/29/2017 09:00,2,2.127,ACTIVE,214.19,355.88,59.996,1504011604,"201051344000585","219011344069620",29.42,22.50,0,332.43,384.73,63.4,59.3,0.517,827533.2,827533.2,20218,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011610,2408540.00
08/29/2017 09:00,2,2.113,ACTIVE,213.51,354.67,59.981,1504011604,"201051344001230","219011344069620",29.46,22.30,0,329.13,384.73,63.0,58.9,0.513,817579.1,817579.1,20265,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011611,2408541.00
08/29/2017 09:00,2,2.086,ACTIVE,214.41,356.78,59.922,1504011604,"201051344000582","219011344069620",29.48,21.30,0,333.03,386.53,62.4,58.3,0.508,806454.5,806454.5,20207,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011612,2408542.00
08/29/2017 09:00,2,2.172,ACTIVE,213.29,355.88,60.002,1504011604,"201051344000955","219011344069620",29.50,21.80,0,330.93,386.83,64.9,60.7,0.548,826864.7,826864.7,20230,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011613,2408543.00
08/29/2017 09:00,2,1.287,ACTIVE,211.93,428.31,59.986,1504011604,"274151322000094","219011344069620",39.92,25.50,0,399.46,465.89,52.6,48.8,0.371,888435.4,888435.4,20533,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011614,2408544.00
08/29/2017 09:00,2,2.111,ACTIVE,214.41,356.48,59.949,1504011604,"201051344000579","219011344069620",29.74,22.00,0,333.63,384.13,63.6,59.4,0.526,837394.7,837394.7,20230,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011615,2408545.00
08/29/2017 09:00,2,2.166,ACTIVE,213.51,356.48,59.991,1504011604,"201051344000890","219011344069620",29.28,22.30,0,331.83,386.83,64.3,60.2,0.517,820990.3,820990.3,20231,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011616,2408546.00
08/29/2017 09:00,2,2.113,ACTIVE,213.96,355.88,60.039,1504011604,"201051344000438","219011344069620",29.66,21.80,0,332.43,388.34,63.5,59.4,0.530,823187.0,823187.0,20214,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011617,2408547.00
08/29/2017 09:00,2,2.102,ACTIVE,213.96,350.77,59.991,1504011604,"201051344000417","219011344069620",19.40,21.50,0,332.13,370.90,41.4,38.0,0.340,729393.2,729393.2,20260,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011617,2408548.00
08/29/2017 09:00,2,1.945,ACTIVE,211.93,347.16,59.981,1504011604,"274151322000083","219011344069620",28.98,24.30,0,333.03,373.31,57.1,53.2,0.393,1062367.7,1062367.7,20123,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011618,2408549.00
08/29/2017 09:00,2,2.148,ACTIVE,212.61,347.76,59.991,1504011604,"274151322000076","219011344069620",29.56,26.80,0,333.63,377.82,64.4,60.2,0.442,1134547.4,1134547.4,20107,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011619,2408550.00
08/29/2017 09:00,2,2.113,ACTIVE,213.96,355.28,60.012,1504011604,"201051344000868","219011344069620",29.32,20.70,0,331.23,383.23,62.8,58.6,0.508,817328.3,817328.3,20244,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011620,2408551.00
08/29/2017 09:00,2,2.078,ACTIVE,211.70,352.57,59.986,1504011604,"274151322000095","219011344069620",29.44,24.50,0,333.03,376.31,62.0,57.9,0.424,1123583.4,1123583.4,20137,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011621,2408552.00
08/29/2017 09:00,2,2.115,ACTIVE,214.19,351.97,59.954,1504011604,"201051344000988","219011344069620",18.98,20.70,0,333.33,370.90,40.6,37.3,0.340,701591.8,701591.8,20213,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011622,2408553.00
08/29/2017 09:00,2,2.104,ACTIVE,213.74,356.18,59.996,1504011604,"201051344001025","219011344069620",29.80,21.80,0,333.03,386.23,63.5,59.4,0.508,824366.4,824366.4,20213,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011623,2408554.00
08/29/2017 09:00,2,2.045,ACTIVE,214.19,355.58,59.986,1504011604,"201051344000458","219011344069620",29.28,22.00,0,333.33,382.33,60.7,56.6,0.521,828345.1,828345.1,20210,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011624,2408555.00
08/29/2017 09:00,2,2.057,ACTIVE,214.87,357.68,59.954,1504011604,"201051344000853","219011344069620",29.22,21.30,0,334.84,385.93,60.9,56.8,0.513,829827.7,829827.7,20242,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011625,2408556.00
08/29/2017 09:00,2,2.098,ACTIVE,213.74,356.18,59.996,1504011604,"201051344000685","219011344069620",29.40,21.50,0,331.23,386.83,62.5,58.4,0.544,822981.0,822981.0,20256,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011626,2408557.00
08/29/2017 09:00,2,2.062,ACTIVE,213.96,356.18,59.933,1504011604,"201051344000917","219011344069620",29.42,22.30,0,332.13,385.93,61.5,57.5,0.508,819670.0,819670.0,20252,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011627,2408558.00
08/29/2017 09:00,2,2.070,ACTIVE,213.96,356.48,59.981,1504011604,"201051344001145","219011344069620",29.50,21.30,0,333.03,385.63,61.9,57.8,0.504,827719.9,827719.9,20235,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011628,2408559.00
08/29/2017 09:00,2,2.143,ACTIVE,214.41,357.38,59.986,1504011604,"201051344000651","219011344069620",29.60,21.30,0,333.03,386.83,64.2,60.1,0.526,816743.1,816743.1,20225,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011629,2408560.00
08/29/2017 09:00,2,1.955,ACTIVE,211.70,345.36,59.986,1504011604,"274151322000088","219011344069620",28.67,24.50,0,333.03,372.71,56.7,52.8,0.376,1019622.5,1019622.5,20118,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011629,2408561.00
08/29/2017 09:00,2,1.301,ACTIVE,212.83,427.11,59.975,1504011604,"274151322000068","219011344069620",39.86,27.30,0,394.95,454.46,52.0,48.3,0.349,889409.1,889409.1,20543,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011630,2408562.00
08/29/2017 09:00,2,2.166,ACTIVE,213.96,354.97,59.954,1504011604,"201051344001135","219011344069620",29.32,21.50,0,331.23,385.63,64.3,60.2,0.521,812320.7,812320.7,20188,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011631,2408563.00
08/29/2017 09:00,2,2.100,ACTIVE,213.74,354.07,60.018,1504011604,"201051344000594","219011344069620",29.72,23.00,0,330.93,385.03,63.2,59.1,0.504,831864.9,831864.9,20221,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011632,2408564.00
08/29/2017 09:00,2,2.162,ACTIVE,214.41,357.08,60.039,1504011604,"201051344001203","219011344069620",29.54,22.00,0,333.03,388.04,64.8,60.6,0.539,822433.6,822433.6,20255,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011633,2408565.00
08/29/2017 09:00,2,1.971,ACTIVE,212.38,353.77,59.991,1504011604,"274151322000054","219011344069620",28.35,25.00,0,333.03,373.01,56.6,52.7,0.380,1035218.9,1035218.9,20089,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011634,2408566.00
08/29/2017 09:00,2,2.092,ACTIVE,214.19,354.67,59.975,1504011604,"201051344000867","219011344069620",29.38,22.00,0,331.53,382.63,62.3,58.2,0.504,816035.0,816035.0,20253,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011635,2408567.00
08/29/2017 09:00,2,2.143,ACTIVE,213.96,356.18,59.996,1504011604,"201051344001093","219011344069620",29.44,22.00,0,332.73,386.83,63.9,59.8,0.517,819672.8,819672.8,20258,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011636,2408568.00
08/29/2017 09:00,2,2.025,ACTIVE,213.96,355.88,59.975,1504011604,"201051344000900","219011344069620",29.50,20.70,0,332.73,382.93,60.5,56.5,0.504,838108.7,838108.7,20258,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011637,2408569.00
08/29/2017 09:00,2,2.045,ACTIVE,214.19,355.28,60.012,1504011604,"201051344000648","219011344069620",29.12,20.70,0,333.33,383.23,60.3,56.3,0.499,824256.5,824256.5,20225,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011638,2408570.00
08/29/2017 09:00,2,2.008,ACTIVE,214.19,355.28,59.986,1504011604,"201051344000569","219011344069620",29.36,21.50,0,332.13,382.63,59.8,55.8,0.486,839651.2,839651.2,20198,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011639,2408571.00
08/29/2017 09:00,2,2.023,ACTIVE,214.41,355.58,59.986,1504011604,"201051344000983","219011344069620",29.50,21.50,0,332.43,382.93,60.5,56.4,0.513,830598.5,830598.5,20229,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011640,2408572.00
08/29/2017 09:00,2,2.100,ACTIVE,214.41,355.88,59.954,1504011604,"201051344001158","219011344069620",29.02,21.50,0,333.03,384.73,61.7,57.6,0.517,814266.2,814266.2,20235,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011641,2408573.00
08/29/2017 09:00,2,1.998,ACTIVE,214.64,356.78,59.986,1504011604,"201051344000576","219011344069620",29.54,21.00,0,333.63,383.83,59.8,55.8,0.504,828846.3,828846.3,20250,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011642,2408574.00
08/29/2017 09:00,2,1.957,ACTIVE,212.38,356.18,59.970,1504011604,"274151322000087","219011344069620",28.78,28.00,0,333.03,373.01,57.0,53.1,0.380,1010830.4,1010830.4,20356,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504011643,2408575.00
08/29/2017 09:15,2,2.105,ACTIVE,214.87,356.18,59.928,1504012503,"201051344000645","219011344069620",28.86,22.80,0,335.44,390.14,61.5,57.5,0.499,827761.5,827761.5,20216,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012504,2408576.00
08/29/2017 09:15,2,2.002,ACTIVE,212.38,346.26,59.959,1504012503,"274151322000085","219011344069620",28.01,25.80,0,335.14,373.01,56.7,52.8,0.389,1029664.3,1029664.3,20110,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012505,2408577.00
08/29/2017 09:15,2,2.135,ACTIVE,214.64,357.98,59.959,1504012503,"201051344000633","219011344069620",29.08,23.30,0,333.33,389.24,62.9,58.7,0.544,814969.3,814969.3,20268,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012506,2408578.00
08/29/2017 09:15,2,2.100,ACTIVE,214.87,356.78,59.944,1504012503,"201051344000469","219011344069620",29.26,22.00,0,334.24,387.14,62.2,58.1,0.530,819032.6,819032.6,20234,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012507,2408579.00
08/29/2017 09:15,2,2.158,ACTIVE,213.06,355.88,59.981,1504012503,"201051344000646","219011344069620",29.34,24.00,0,334.54,386.83,64.1,60.0,0.544,813162.5,813162.5,20222,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012508,2408580.00
08/29/2017 09:15,2,2.059,ACTIVE,211.48,346.26,59.959,1504012503,"274151322000052","219011344069620",28.39,27.30,0,334.24,375.11,59.2,55.2,0.402,1073266.8,1073266.8,20105,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012509,2408581.00
08/29/2017 09:15,2,2.162,ACTIVE,213.96,356.48,59.959,1504012503,"201051344000585","219011344069620",29.34,24.30,0,335.74,386.23,64.3,60.1,0.535,827547.4,827547.4,20219,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012509,2408582.00
08/29/2017 09:15,2,2.191,ACTIVE,213.29,355.28,59.959,1504012503,"201051344001230","219011344069620",29.42,24.30,0,333.03,385.93,65.2,61.1,0.544,817593.3,817593.3,20266,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012510,2408583.00
08/29/2017 09:15,2,2.186,ACTIVE,213.96,357.08,60.018,1504012503,"201051344000582","219011344069620",29.06,22.50,0,336.04,387.74,64.4,60.2,0.521,806468.5,806468.5,20208,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012511,2408584.00
08/29/2017 09:15,2,2.250,ACTIVE,213.06,356.18,59.944,1504012503,"201051344000955","219011344069620",29.30,23.50,0,334.24,387.44,66.8,62.6,0.566,826879.3,826879.3,20231,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012512,2408585.00
08/29/2017 09:15,2,1.377,ACTIVE,212.38,418.09,59.949,1504012503,"274151322000094","219011344069620",39.26,27.30,0,390.14,452.06,53.7,49.9,0.367,888447.3,888447.3,20534,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012513,2408586.00
08/29/2017 09:15,2,2.119,ACTIVE,214.87,357.68,59.959,1504012503,"201051344000579","219011344069620",29.48,23.50,0,335.74,389.84,63.3,59.2,0.521,837409.0,837409.0,20231,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012514,2408587.00
08/29/2017 09:15,2,2.271,ACTIVE,213.29,355.88,59.949,1504012503,"201051344000890","219011344069620",29.28,24.50,0,333.93,388.04,67.3,63.0,0.544,821004.8,821004.8,20232,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012515,2408588.00
08/29/2017 09:15,2,2.242,ACTIVE,213.74,357.08,59.938,1504012503,"201051344000438","219011344069620",29.44,23.00,0,336.04,388.94,66.9,62.6,0.561,823201.4,823201.4,20215,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012516,2408589.00
08/29/2017 09:15,2,2.242,ACTIVE,213.74,351.37,59.912,1504012503,"201051344000417","219011344069620",19.20,23.50,0,335.74,371.81,43.7,40.2,0.367,729402.4,729402.4,20261,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012517,2408590.00
08/29/2017 09:15,2,2.031,ACTIVE,213.06,352.57,59.949,1504012503,"274151322000083","219011344069620",28.67,26.30,0,334.54,373.91,59.0,55.0,0.420,1062380.5,1062380.5,20124,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012518,2408591.00
08/29/2017 09:15,2,2.250,ACTIVE,212.83,361.59,59.933,1504012503,"274151322000076","219011344069620",29.78,29.00,0,336.04,378.12,67.9,63.6,0.460,1134561.9,1134561.9,20108,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012519,2408592.00
08/29/2017 09:15,2,2.297,ACTIVE,214.41,357.38,59.954,1504012503,"201051344000868","219011344069620",28.94,22.00,0,334.54,385.63,67.4,63.1,0.548,817342.6,817342.6,20245,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012520,2408593.00
08/29/2017 09:15,2,2.168,ACTIVE,212.16,349.86,59.981,1504012503,"274151322000095","219011344069620",29.52,26.00,0,334.24,376.92,64.9,60.7,0.451,1123597.4,1123597.4,20138,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012521,2408594.00
08/29/2017 09:15,2,2.295,ACTIVE,214.64,354.97,59.954,1504012503,"201051344000988","219011344069620",19.18,22.50,0,335.74,374.51,44.6,41.1,0.367,701600.9,701600.9,20214,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012522,2408595.00
08/29/2017 09:15,2,2.203,ACTIVE,213.74,356.78,59.954,1504012503,"201051344001025","219011344069620",29.24,23.80,0,335.44,387.44,65.2,61.1,0.526,824380.7,824380.7,20214,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012523,2408596.00
08/29/2017 09:15,2,2.250,ACTIVE,214.87,358.28,59.981,1504012503,"201051344000458","219011344069620",29.08,23.50,0,336.04,385.93,66.2,62.0,0.561,828359.0,828359.0,20211,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012524,2408597.00
08/29/2017 09:15,2,2.229,ACTIVE,215.54,359.48,59.922,1504012503,"201051344000853","219011344069620",29.34,23.00,0,337.54,390.74,66.2,62.0,0.557,829841.6,829841.6,20243,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012525,2408598.00
08/29/2017 09:15,2,2.240,ACTIVE,213.51,357.98,59.959,1504012503,"201051344000685","219011344069620",29.38,23.00,0,333.93,387.74,66.7,62.4,0.579,822995.1,822995.1,20257,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012525,2408599.00
08/29/2017 09:15,2,2.197,ACTIVE,213.96,357.38,59.965,1504012503,"201051344000917","219011344069620",29.42,23.30,0,335.14,386.83,65.4,61.2,0.548,819683.9,819683.9,20253,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012526,2408600.00
08/29/2017 09:15,2,2.256,ACTIVE,213.74,356.78,59.970,1504012503,"201051344001145","219011344069620",29.26,22.80,0,335.74,387.44,66.8,62.6,0.552,827733.9,827733.9,20236,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012527,2408601.00
08/29/2017 09:15,2,2.213,ACTIVE,213.96,357.68,59.959,1504012503,"201051344000651","219011344069620",29.38,22.50,0,336.04,388.04,65.8,61.6,0.544,816757.3,816757.3,20226,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012528,2408602.00
08/29/2017 09:15,2,2.090,ACTIVE,211.93,347.16,59.959,1504012503,"274151322000088","219011344069620",28.65,26.50,0,334.24,373.31,60.6,56.6,0.424,1019635.2,1019635.2,20119,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012529,2408603.00
