ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 09:15,2,1.426,ACTIVE,213.06,430.42,59.954,1504012503,"274151322000068","219011344069620",39.22,29.30,0,389.54,455.97,56.4,52.5,0.384,889421.1,889421.1,20544,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012530,2408604.00
08/29/2017 09:15,2,2.176,ACTIVE,213.29,356.48,59.938,1504012503,"201051344001135","219011344069620",29.20,23.00,0,335.14,387.14,64.4,60.2,0.530,812334.9,812334.9,20189,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012531,2408605.00
08/29/2017 09:15,2,2.184,ACTIVE,213.96,356.18,59.949,1504012503,"201051344000594","219011344069620",29.36,25.50,0,333.63,387.44,65.0,60.8,0.513,831879.1,831879.1,20222,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012532,2408606.00
08/29/2017 09:15,2,2.281,ACTIVE,213.74,357.08,59.975,1504012503,"201051344001203","219011344069620",29.20,23.30,0,336.04,389.24,67.5,63.2,0.566,822448.0,822448.0,20256,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012533,2408607.00
08/29/2017 09:15,2,2.092,ACTIVE,212.16,351.97,59.954,1504012503,"274151322000054","219011344069620",28.15,27.00,0,334.54,373.91,59.6,55.6,0.415,1035231.6,1035231.6,20090,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012534,2408608.00
08/29/2017 09:15,2,2.172,ACTIVE,214.64,355.88,59.954,1504012503,"201051344000867","219011344069620",29.40,23.50,0,334.24,385.63,64.7,60.5,0.521,816049.2,816049.2,20254,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012535,2408609.00
08/29/2017 09:15,2,2.283,ACTIVE,213.96,357.98,60.023,1504012503,"201051344001093","219011344069620",29.52,24.00,0,335.74,388.04,68.3,64.0,0.552,819687.3,819687.3,20259,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012536,2408610.00
08/29/2017 09:15,2,2.123,ACTIVE,214.41,357.38,59.954,1504012503,"201051344000900","219011344069620",29.56,22.00,0,334.24,387.44,63.5,59.4,0.521,838122.8,838122.8,20259,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012537,2408611.00
08/29/2017 09:15,2,2.121,ACTIVE,214.64,356.78,59.975,1504012503,"201051344000648","219011344069620",29.16,22.50,0,335.44,387.14,62.6,58.5,0.513,824270.4,824270.4,20226,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012538,2408612.00
08/29/2017 09:15,2,2.188,ACTIVE,214.64,357.68,60.002,1504012503,"201051344000569","219011344069620",29.00,23.00,0,335.74,385.93,64.3,60.1,0.526,839665.1,839665.1,20199,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012539,2408613.00
08/29/2017 09:15,2,2.170,ACTIVE,214.64,357.38,59.996,1504012503,"201051344000983","219011344069620",29.52,23.30,0,335.44,386.23,65.0,60.8,0.544,830612.6,830612.6,20230,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012540,2408614.00
08/29/2017 09:15,2,2.152,ACTIVE,214.87,357.38,59.959,1504012503,"201051344001158","219011344069620",29.52,23.30,0,335.74,389.24,64.5,60.3,0.544,814280.4,814280.4,20236,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012540,2408615.00
08/29/2017 09:15,2,2.141,ACTIVE,214.87,358.58,59.986,1504012503,"201051344000576","219011344069620",29.30,22.00,0,336.04,391.34,63.6,59.4,0.530,828860.2,828860.2,20251,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012541,2408616.00
08/29/2017 09:15,2,2.096,ACTIVE,212.38,347.16,59.959,1504012503,"274151322000087","219011344069620",28.67,30.80,0,334.24,373.31,60.9,56.8,0.384,1010843.0,1010843.0,20357,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504012542,2408617.00
08/29/2017 09:30,2,3.816,ACTIVE,217.35,355.88,59.954,1504013403,"201051344000645","219011344069620",28.67,27.30,0,336.64,394.95,110.8,105.0,0.508,827784.8,827784.8,20217,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013404,2408618.00
08/29/2017 09:30,2,3.568,ACTIVE,214.41,356.78,59.944,1504013403,"274151322000085","219011344069620",27.49,31.80,0,333.03,384.73,99.3,93.9,0.371,1029684.6,1029684.6,20111,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013405,2408619.00
08/29/2017 09:30,2,3.781,ACTIVE,217.13,356.78,59.970,1504013403,"201051344000633","219011344069620",29.04,27.80,0,335.14,396.75,111.2,105.5,0.539,814992.4,814992.4,20269,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013406,2408620.00
08/29/2017 09:30,2,3.834,ACTIVE,217.58,356.18,59.965,1504013403,"201051344000469","219011344069620",28.73,26.00,0,335.44,396.45,111.4,105.6,0.521,819056.0,819056.0,20235,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013407,2408621.00
08/29/2017 09:30,2,3.754,ACTIVE,215.77,354.07,59.970,1504013403,"201051344000646","219011344069620",28.90,29.00,0,333.63,391.64,109.8,104.1,0.521,813185.1,813185.1,20223,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013408,2408622.00
08/29/2017 09:30,2,3.650,ACTIVE,214.41,358.58,59.959,1504013403,"274151322000052","219011344069620",28.33,33.30,0,330.93,385.33,104.7,99.1,0.407,1073288.2,1073288.2,20106,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013409,2408623.00
08/29/2017 09:30,2,3.738,ACTIVE,216.90,354.67,59.975,1504013403,"201051344000585","219011344069620",28.75,29.50,0,335.44,394.95,108.8,103.1,0.508,827570.0,827570.0,20220,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013410,2408624.00
08/29/2017 09:30,2,3.777,ACTIVE,215.77,352.57,59.970,1504013403,"201051344001230","219011344069620",28.86,29.50,0,332.43,389.24,110.5,104.7,0.517,817616.1,817616.1,20267,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013411,2408625.00
08/29/2017 09:30,2,3.693,ACTIVE,216.90,353.47,59.965,1504013403,"201051344000582","219011344069620",29.12,26.00,0,334.24,393.45,109.0,103.3,0.499,806491.0,806491.0,20209,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013411,2408626.00
08/29/2017 09:30,2,3.836,ACTIVE,215.77,352.57,59.996,1504013403,"201051344000955","219011344069620",28.92,27.80,0,332.73,390.44,112.5,106.6,0.535,826902.6,826902.6,20232,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013413,2408627.00
08/29/2017 09:30,2,2.352,ACTIVE,214.19,433.72,59.965,1504013403,"274151322000094","219011344069620",39.98,33.30,0,391.04,461.08,95.5,90.2,0.367,888466.8,888466.8,20535,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013414,2408628.00
08/29/2017 09:30,2,3.830,ACTIVE,217.35,354.67,59.965,1504013403,"201051344000579","219011344069620",28.80,28.50,0,336.94,397.66,111.8,106.0,0.508,837432.4,837432.4,20232,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013414,2408629.00
08/29/2017 09:30,2,3.783,ACTIVE,215.77,352.87,59.965,1504013403,"201051344000890","219011344069620",29.20,29.50,0,333.93,391.04,112.0,106.2,0.513,821028.0,821028.0,20233,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013415,2408630.00
08/29/2017 09:30,2,3.799,ACTIVE,216.45,353.47,59.970,1504013403,"201051344000438","219011344069620",29.04,27.30,0,335.74,391.94,111.7,105.9,0.521,823224.6,823224.6,20216,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013416,2408631.00
08/29/2017 09:30,2,3.742,ACTIVE,216.22,360.08,59.965,1504013403,"201051344000417","219011344069620",19.00,26.80,0,335.44,394.35,72.0,67.6,0.614,729417.2,729417.2,20262,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013417,2408632.00
08/29/2017 09:30,2,3.506,ACTIVE,214.19,356.78,59.959,1504013403,"274151322000083","219011344069620",28.55,32.40,0,331.23,383.23,101.4,95.9,0.398,1062401.3,1062401.3,20125,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013418,2408633.00
08/29/2017 09:30,2,3.863,ACTIVE,215.09,360.99,59.965,1504013403,"274151322000076","219011344069620",29.50,35.40,0,335.74,383.53,115.4,109.4,0.446,1134585.5,1134585.5,20109,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013419,2408634.00
08/29/2017 09:30,2,3.867,ACTIVE,216.67,354.67,59.970,1504013403,"201051344000868","219011344069620",28.45,26.30,0,334.84,398.56,111.4,105.6,0.508,817366.1,817366.1,20246,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013420,2408635.00
08/29/2017 09:30,2,3.744,ACTIVE,213.96,359.78,59.970,1504013403,"274151322000095","219011344069620",29.38,32.80,0,334.54,382.63,111.3,105.5,0.420,1123620.4,1123620.4,20139,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013421,2408636.00
08/29/2017 09:30,2,3.850,ACTIVE,217.35,364.29,59.975,1504013403,"201051344000988","219011344069620",18.63,25.00,0,335.74,393.15,72.6,68.2,0.614,701616.1,701616.1,20215,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013422,2408637.00
08/29/2017 09:30,2,3.773,ACTIVE,216.45,354.67,59.981,1504013403,"201051344001025","219011344069620",29.28,28.50,0,335.14,391.04,111.9,106.1,0.513,824404.0,824404.0,20215,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013423,2408638.00
08/29/2017 09:30,2,3.760,ACTIVE,217.35,356.18,59.970,1504013403,"201051344000458","219011344069620",28.63,28.00,0,336.94,396.15,108.9,103.2,0.521,828382.1,828382.1,20212,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013423,2408639.00
08/29/2017 09:30,2,3.754,ACTIVE,217.80,357.38,59.970,1504013403,"201051344000853","219011344069620",28.90,27.30,0,336.94,396.75,110.0,104.2,0.513,829864.9,829864.9,20244,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013424,2408640.00
08/29/2017 09:30,2,3.783,ACTIVE,215.77,354.37,59.970,1504013403,"201051344000685","219011344069620",28.67,26.80,0,334.54,391.64,109.8,104.1,0.535,823018.0,823018.0,20258,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013425,2408641.00
08/29/2017 09:30,2,3.703,ACTIVE,216.45,354.67,59.991,1504013403,"201051344000917","219011344069620",29.12,27.50,0,335.44,392.25,109.2,103.5,0.513,819706.6,819706.6,20254,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013426,2408642.00
08/29/2017 09:30,2,3.699,ACTIVE,216.00,353.77,60.007,1504013403,"201051344001145","219011344069620",28.92,26.50,0,334.54,390.44,108.3,102.6,0.495,827756.4,827756.4,20237,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013427,2408643.00
08/29/2017 09:30,2,3.789,ACTIVE,216.90,355.58,59.970,1504013403,"201051344000651","219011344069620",29.12,26.00,0,334.84,394.65,111.7,105.8,0.513,816780.7,816780.7,20227,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013428,2408644.00
08/29/2017 09:30,2,3.555,ACTIVE,214.19,360.08,59.965,1504013403,"274151322000088","219011344069620",28.13,32.20,0,332.13,384.73,101.3,95.8,0.376,1019656.2,1019656.2,20120,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013429,2408645.00
08/29/2017 09:30,2,2.400,ACTIVE,215.09,427.41,59.965,1504013403,"274151322000068","219011344069620",39.28,35.20,0,395.85,459.27,95.8,90.6,0.367,889440.8,889440.8,20545,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013430,2408646.00
08/29/2017 09:30,2,3.789,ACTIVE,216.45,353.77,59.975,1504013403,"201051344001135","219011344069620",28.59,27.00,0,334.84,391.94,109.7,103.9,0.508,812358.0,812358.0,20190,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013431,2408647.00
08/29/2017 09:30,2,3.807,ACTIVE,216.22,356.18,59.959,1504013403,"201051344000594","219011344069620",28.80,31.00,0,333.03,396.75,111.0,105.2,0.495,831902.6,831902.6,20223,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013432,2408648.00
08/29/2017 09:30,2,3.824,ACTIVE,216.67,354.97,59.975,1504013403,"201051344001203","219011344069620",29.12,28.00,0,336.04,394.95,112.8,107.0,0.526,822471.8,822471.8,20257,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013433,2408649.00
08/29/2017 09:30,2,3.549,ACTIVE,214.41,357.08,59.975,1504013403,"274151322000054","219011344069620",27.69,33.50,0,331.83,385.93,99.5,94.1,0.380,1035252.4,1035252.4,20091,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013434,2408650.00
08/29/2017 09:30,2,3.811,ACTIVE,216.67,353.17,59.965,1504013403,"201051344000867","219011344069620",28.84,28.00,0,335.44,395.55,111.3,105.5,0.508,816072.8,816072.8,20255,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013434,2408651.00
08/29/2017 09:30,2,3.811,ACTIVE,216.67,354.37,59.970,1504013403,"201051344001093","219011344069620",29.10,28.30,0,335.14,391.94,112.3,106.5,0.513,819711.0,819711.0,20260,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013435,2408652.00
08/29/2017 09:30,2,3.826,ACTIVE,217.13,356.78,59.996,1504013403,"201051344000900","219011344069620",29.02,26.00,0,335.74,408.18,112.5,106.6,0.513,838146.7,838146.7,20260,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013436,2408653.00
08/29/2017 09:30,2,3.803,ACTIVE,217.13,355.28,59.981,1504013403,"201051344000648","219011344069620",28.47,26.80,0,336.34,396.45,109.7,104.0,0.504,824293.8,824293.8,20227,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013437,2408654.00
08/29/2017 09:30,2,3.736,ACTIVE,217.13,355.88,59.954,1504013403,"201051344000569","219011344069620",29.08,27.30,0,335.14,406.07,109.9,104.2,0.513,839688.5,839688.5,20200,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013438,2408655.00
08/29/2017 09:30,2,3.762,ACTIVE,217.35,355.58,59.954,1504013403,"201051344000983","219011344069620",29.08,26.80,0,335.74,394.35,110.8,105.0,0.535,830636.2,830636.2,20231,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013439,2408656.00
08/29/2017 09:30,2,3.816,ACTIVE,217.35,356.48,59.970,1504013403,"201051344001158","219011344069620",28.65,27.50,0,336.64,396.15,110.7,104.9,0.517,814303.8,814303.8,20237,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013440,2408657.00
08/29/2017 09:30,2,3.809,ACTIVE,217.58,357.98,59.970,1504013403,"201051344000576","219011344069620",28.61,26.00,0,337.24,397.35,110.4,104.7,0.513,828883.8,828883.8,20252,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013441,2408658.00
08/29/2017 09:30,2,3.518,ACTIVE,214.41,347.46,59.970,1504013403,"274151322000087","219011344069620",28.13,38.20,0,331.53,383.53,100.3,94.9,0.367,1010864.0,1010864.0,20358,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504013442,2408659.00
08/29/2017 09:45,2,4.457,ACTIVE,216.90,356.78,60.002,1504014304,"201051344000645","219011344069620",28.15,30.00,0,338.44,385.93,127.0,120.7,0.583,827812.7,827812.7,20218,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014305,2408660.00
08/29/2017 09:45,2,4.127,ACTIVE,213.29,347.46,59.970,1504014304,"274151322000085","219011344069620",26.96,36.50,0,333.93,371.51,112.7,106.9,0.429,1029709.4,1029709.4,20112,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014306,2408661.00
08/29/2017 09:45,2,4.436,ACTIVE,216.45,357.08,59.991,1504014304,"201051344000633","219011344069620",28.31,31.30,0,338.14,385.93,127.2,120.9,0.592,815020.5,815020.5,20270,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014307,2408662.00
08/29/2017 09:45,2,4.482,ACTIVE,217.13,356.78,59.970,1504014304,"201051344000469","219011344069620",28.27,28.50,0,338.44,387.74,128.4,122.0,0.601,819084.1,819084.1,20236,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014308,2408663.00
08/29/2017 09:45,2,4.404,ACTIVE,214.87,354.07,60.002,1504014304,"201051344000646","219011344069620",28.11,33.00,0,334.24,384.73,125.3,119.0,0.601,813212.8,813212.8,20224,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014309,2408664.00
08/29/2017 09:45,2,4.252,ACTIVE,213.29,360.99,59.965,1504014304,"274151322000052","219011344069620",27.85,38.20,0,333.93,373.61,120.0,113.9,0.460,1073314.5,1073314.5,20107,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014310,2408665.00
08/29/2017 09:45,2,4.381,ACTIVE,216.00,355.58,59.975,1504014304,"201051344000585","219011344069620",28.27,33.80,0,333.93,385.33,125.5,119.2,0.583,827597.5,827597.5,20221,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014310,2408666.00
08/29/2017 09:45,2,4.312,ACTIVE,214.64,353.17,59.986,1504014304,"201051344001230","219011344069620",28.77,33.80,0,333.93,381.73,125.8,119.5,0.597,817643.9,817643.9,20268,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014311,2408667.00
08/29/2017 09:45,2,4.334,ACTIVE,216.00,355.58,59.986,1504014304,"201051344000582","219011344069620",28.39,29.00,0,334.54,386.83,124.5,118.3,0.575,806518.5,806518.5,20210,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014312,2408668.00
08/29/2017 09:45,2,4.496,ACTIVE,214.87,353.77,59.981,1504014304,"201051344000955","219011344069620",28.09,30.80,0,333.93,382.33,127.8,121.5,0.610,826930.9,826930.9,20233,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014313,2408669.00
08/29/2017 09:45,2,2.729,ACTIVE,213.29,422.00,59.991,1504014304,"274151322000094","219011344069620",39.54,37.00,0,396.75,445.75,109.5,103.7,0.420,888490.8,888490.8,20536,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014314,2408670.00
08/29/2017 09:45,2,4.443,ACTIVE,217.13,356.18,59.975,1504014304,"201051344000579","219011344069620",28.31,32.00,0,339.04,386.23,127.4,121.0,0.588,837460.6,837460.6,20233,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014315,2408671.00
08/29/2017 09:45,2,4.396,ACTIVE,215.09,352.87,59.986,1504014304,"201051344000890","219011344069620",28.53,33.80,0,334.24,384.73,126.9,120.5,0.583,821056.2,821056.2,20234,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014316,2408672.00
08/29/2017 09:45,2,4.416,ACTIVE,215.54,355.58,60.012,1504014304,"201051344000438","219011344069620",28.41,30.50,0,334.24,386.23,127.0,120.7,0.601,823252.6,823252.6,20217,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014317,2408673.00
08/29/2017 09:45,2,4.375,ACTIVE,215.09,350.17,59.991,1504014304,"201051344000417","219011344069620",18.41,31.50,0,335.14,397.96,81.5,76.8,0.389,729435.1,729435.1,20263,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014318,2408674.00
08/29/2017 09:45,2,4.096,ACTIVE,213.06,354.07,59.991,1504014304,"274151322000083","219011344069620",27.99,37.50,0,334.84,372.71,116.1,110.1,0.460,1062426.8,1062426.8,20126,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014319,2408675.00
08/29/2017 09:45,2,4.471,ACTIVE,213.96,347.16,59.975,1504014304,"274151322000076","219011344069620",28.80,39.80,0,334.24,377.52,130.4,123.9,0.499,1134614.6,1134614.6,20110,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014320,2408676.00
08/29/2017 09:45,2,4.523,ACTIVE,216.22,356.78,59.986,1504014304,"201051344000868","219011344069620",27.91,29.30,0,335.14,386.53,127.8,121.5,0.588,817394.3,817394.3,20247,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014320,2408677.00
08/29/2017 09:45,2,4.355,ACTIVE,213.06,360.08,59.986,1504014304,"274151322000095","219011344069620",28.69,37.30,0,333.63,373.61,126.4,120.1,0.477,1123648.5,1123648.5,20140,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014321,2408678.00
08/29/2017 09:45,2,4.555,ACTIVE,217.13,354.37,59.986,1504014304,"201051344000988","219011344069620",17.93,29.00,0,336.34,396.75,82.8,78.0,0.380,701634.2,701634.2,20216,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014322,2408679.00
08/29/2017 09:45,2,4.400,ACTIVE,215.77,354.37,59.991,1504014304,"201051344001025","219011344069620",28.63,32.60,0,334.24,386.23,127.6,121.2,0.583,824432.3,824432.3,20216,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014323,2408680.00
08/29/2017 09:45,2,4.340,ACTIVE,216.90,356.48,59.991,1504014304,"201051344000458","219011344069620",28.51,31.00,0,339.04,386.23,125.4,119.1,0.592,828409.7,828409.7,20213,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014324,2408681.00
08/29/2017 09:45,2,4.359,ACTIVE,217.58,358.28,59.986,1504014304,"201051344000853","219011344069620",28.71,30.30,0,339.95,387.14,126.6,120.3,0.597,829892.8,829892.8,20245,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014325,2408682.00
08/29/2017 09:45,2,4.383,ACTIVE,215.09,355.88,59.986,1504014304,"201051344000685","219011344069620",28.25,30.30,0,335.14,385.33,125.4,119.1,0.614,823045.8,823045.8,20259,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014326,2408683.00
08/29/2017 09:45,2,4.305,ACTIVE,215.77,355.28,59.991,1504014304,"201051344000917","219011344069620",28.51,30.80,0,334.84,385.93,124.3,118.0,0.588,819734.2,819734.2,20255,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014327,2408684.00
08/29/2017 09:45,2,4.293,ACTIVE,215.09,354.37,60.018,1504014304,"201051344001145","219011344069620",28.41,29.50,0,335.14,384.73,123.5,117.3,0.579,827783.8,827783.8,20238,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014328,2408685.00
08/29/2017 09:45,2,4.418,ACTIVE,216.00,356.78,59.991,1504014304,"201051344000651","219011344069620",28.41,29.30,0,338.14,386.83,127.1,120.7,0.588,816809.0,816809.0,20228,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014329,2408686.00
08/29/2017 09:45,2,4.143,ACTIVE,213.06,347.16,59.991,1504014304,"274151322000088","219011344069620",27.69,35.80,0,333.03,371.81,116.2,110.2,0.438,1019681.9,1019681.9,20121,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014330,2408687.00
08/29/2017 09:45,2,2.703,ACTIVE,213.74,431.02,59.996,1504014304,"274151322000068","219011344069620",39.46,39.00,0,396.45,446.95,107.3,101.7,0.402,889465.0,889465.0,20546,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014331,2408688.00
08/29/2017 09:45,2,4.359,ACTIVE,215.32,354.07,60.007,1504014304,"201051344001135","219011344069620",28.33,30.00,0,334.54,385.33,125.0,118.8,0.588,812385.8,812385.8,20191,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014332,2408689.00
08/29/2017 09:45,2,4.346,ACTIVE,215.32,354.37,59.986,1504014304,"201051344000594","219011344069620",28.63,35.80,0,333.63,387.14,126.0,119.7,0.566,831930.7,831930.7,20224,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014332,2408690.00
08/29/2017 09:45,2,4.475,ACTIVE,215.77,354.67,59.991,1504014304,"201051344001203","219011344069620",28.33,31.50,0,336.04,387.14,128.4,122.0,0.605,822500.4,822500.4,20258,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014333,2408691.00
08/29/2017 09:45,2,4.162,ACTIVE,212.83,360.38,59.986,1504014304,"274151322000054","219011344069620",26.90,37.80,0,333.93,371.21,113.3,107.4,0.433,1035277.6,1035277.6,20092,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014334,2408692.00
08/29/2017 09:45,2,4.422,ACTIVE,216.00,354.37,59.986,1504014304,"201051344000867","219011344069620",28.23,31.00,0,338.14,386.53,126.5,120.2,0.583,816101.0,816101.0,20256,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014335,2408693.00
08/29/2017 09:45,2,4.377,ACTIVE,215.77,355.88,59.996,1504014304,"201051344001093","219011344069620",28.80,32.00,0,334.84,387.14,127.6,121.3,0.579,819739.6,819739.6,20261,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014336,2408694.00
08/29/2017 09:45,2,4.410,ACTIVE,216.45,357.68,59.959,1504014304,"201051344000900","219011344069620",28.84,29.00,0,338.44,387.14,128.8,122.4,0.597,838175.2,838175.2,20261,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014337,2408695.00
08/29/2017 09:45,2,4.371,ACTIVE,216.67,357.08,59.991,1504014304,"201051344000648","219011344069620",28.13,30.00,0,339.04,387.14,124.5,118.2,0.588,824321.5,824321.5,20228,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014338,2408696.00
08/29/2017 09:45,2,4.365,ACTIVE,216.67,355.88,59.996,1504014304,"201051344000569","219011344069620",28.41,30.00,0,338.74,386.53,125.7,119.4,0.592,839716.4,839716.4,20201,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014339,2408697.00
08/29/2017 09:45,2,4.365,ACTIVE,216.67,357.08,59.986,1504014304,"201051344000983","219011344069620",28.57,30.80,0,338.44,386.83,126.2,119.9,0.605,830664.2,830664.2,20232,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014340,2408698.00
08/29/2017 09:45,2,4.436,ACTIVE,216.90,357.08,60.002,1504014304,"201051344001158","219011344069620",27.77,31.50,0,338.74,386.23,124.8,118.5,0.588,814331.9,814331.9,20238,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014341,2408699.00
08/29/2017 09:45,2,4.371,ACTIVE,216.90,355.88,59.991,1504014304,"201051344000576","219011344069620",28.39,28.50,0,338.14,386.83,125.7,119.4,0.597,828911.7,828911.7,20253,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014342,2408700.00
08/29/2017 09:45,2,4.066,ACTIVE,213.06,359.18,59.970,1504014304,"274151322000087","219011344069620",27.79,45.00,0,333.33,372.11,114.4,108.5,0.402,1010889.6,1010889.6,20359,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504014343,2408701.00
08/29/2017 10:00,2,4.500,ACTIVE,216.67,355.58,59.986,1504015203,"201051344000645","219011344069620",27.61,33.00,0,338.14,388.64,125.9,119.6,0.570,827843.1,827843.1,20219,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015204,2408702.00
08/29/2017 10:00,2,4.219,ACTIVE,212.83,348.96,59.965,1504015203,"274151322000085","219011344069620",26.24,40.00,0,333.63,370.90,112.1,106.3,0.429,1029736.4,1029736.4,20113,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015205,2408703.00
08/29/2017 10:00,2,4.461,ACTIVE,216.00,356.18,59.965,1504015203,"201051344000633","219011344069620",27.81,34.50,0,338.14,389.54,125.7,119.4,0.614,815050.9,815050.9,20271,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015206,2408704.00
08/29/2017 10:00,2,4.494,ACTIVE,216.67,357.08,59.970,1504015203,"201051344000469","219011344069620",27.87,31.50,0,338.74,390.14,127.0,120.6,0.605,819114.9,819114.9,20237,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015207,2408705.00
08/29/2017 10:00,2,4.404,ACTIVE,214.19,353.47,59.944,1504015203,"201051344000646","219011344069620",27.85,36.80,0,333.33,383.83,124.2,118.0,0.597,813242.8,813242.8,20225,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015208,2408706.00
08/29/2017 10:00,2,4.275,ACTIVE,212.61,353.77,59.970,1504015203,"274151322000052","219011344069620",27.63,42.00,0,333.33,373.61,119.6,113.5,0.468,1073343.3,1073343.3,20108,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015209,2408707.00
08/29/2017 10:00,2,4.420,ACTIVE,215.32,354.97,59.975,1504015203,"201051344000585","219011344069620",27.83,37.00,0,335.14,384.13,124.5,118.2,0.583,827627.6,827627.6,20222,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015210,2408708.00
08/29/2017 10:00,2,4.371,ACTIVE,214.19,352.87,59.965,1504015203,"201051344001230","219011344069620",28.25,37.50,0,332.73,383.53,125.1,118.8,0.592,817674.1,817674.1,20269,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015210,2408709.00
08/29/2017 10:00,2,4.430,ACTIVE,215.54,354.37,59.965,1504015203,"201051344000582","219011344069620",27.57,32.00,0,333.33,386.53,123.7,117.5,0.575,806548.4,806548.4,20211,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015211,2408710.00
08/29/2017 10:00,2,4.494,ACTIVE,214.41,353.77,59.986,1504015203,"201051344000955","219011344069620",27.83,34.30,0,333.33,383.53,126.7,120.4,0.605,826961.6,826961.6,20234,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015212,2408711.00
08/29/2017 10:00,2,2.840,ACTIVE,212.83,416.29,59.965,1504015203,"274151322000094","219011344069620",38.15,40.60,0,387.74,446.65,109.8,104.1,0.424,888517.2,888517.2,20537,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015213,2408712.00
08/29/2017 10:00,2,4.479,ACTIVE,216.45,355.88,59.970,1504015203,"201051344000579","219011344069620",27.83,35.20,0,339.34,388.64,126.2,119.9,0.592,837491.1,837491.1,20234,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015214,2408713.00
08/29/2017 10:00,2,4.467,ACTIVE,214.41,352.57,59.981,1504015203,"201051344000890","219011344069620",27.79,37.50,0,333.33,384.13,125.8,119.5,0.579,821086.7,821086.7,20235,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015215,2408714.00
08/29/2017 10:00,2,4.367,ACTIVE,215.09,354.67,59.965,1504015203,"201051344000438","219011344069620",28.41,32.80,0,332.73,386.53,125.8,119.5,0.597,823283.1,823283.1,20218,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015216,2408715.00
08/29/2017 10:00,2,4.357,ACTIVE,214.64,349.56,59.975,1504015203,"201051344000417","219011344069620",18.31,36.00,0,334.84,370.00,80.8,76.1,0.380,729454.5,729454.5,20264,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015217,2408716.00
08/29/2017 10:00,2,4.160,ACTIVE,212.38,346.86,59.959,1504015203,"274151322000083","219011344069620",27.73,40.60,0,332.73,372.41,116.9,110.9,0.468,1062454.9,1062454.9,20127,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015218,2408717.00
08/29/2017 10:00,2,4.520,ACTIVE,213.51,350.47,59.981,1504015203,"274151322000076","219011344069620",28.19,43.40,0,334.24,375.41,128.9,122.5,0.504,1134645.9,1134645.9,20111,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015219,2408718.00
08/29/2017 10:00,2,4.488,ACTIVE,215.54,355.88,59.970,1504015203,"201051344000868","219011344069620",27.97,32.00,0,338.44,388.64,127.2,120.8,0.583,817425.0,817425.0,20248,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015220,2408719.00
08/29/2017 10:00,2,4.430,ACTIVE,212.61,347.46,59.965,1504015203,"274151322000095","219011344069620",28.15,40.80,0,332.73,374.51,126.2,119.9,0.482,1123679.0,1123679.0,20141,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015220,2408720.00
08/29/2017 10:00,2,4.551,ACTIVE,216.45,353.47,59.991,1504015203,"201051344000988","219011344069620",17.89,32.60,0,337.84,375.11,82.5,77.7,0.398,701654.0,701654.0,20217,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015221,2408721.00
08/29/2017 10:00,2,4.459,ACTIVE,215.32,354.07,59.981,1504015203,"201051344001025","219011344069620",28.11,36.30,0,335.14,385.03,126.8,120.5,0.579,824462.9,824462.9,20217,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015222,2408722.00
08/29/2017 10:00,2,4.396,ACTIVE,216.45,356.48,59.970,1504015203,"201051344000458","219011344069620",28.11,34.00,0,339.04,388.64,125.3,119.0,0.614,828439.8,828439.8,20214,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015223,2408723.00
08/29/2017 10:00,2,4.467,ACTIVE,216.90,357.08,60.012,1504015203,"201051344000853","219011344069620",27.99,33.00,0,338.44,388.64,126.5,120.2,0.601,829923.3,829923.3,20246,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015224,2408724.00
08/29/2017 10:00,2,4.455,ACTIVE,214.64,354.07,59.970,1504015203,"201051344000685","219011344069620",27.91,33.00,0,333.93,384.43,125.9,119.6,0.623,823076.0,823076.0,20260,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015225,2408725.00
08/29/2017 10:00,2,4.400,ACTIVE,215.32,354.67,59.981,1504015203,"201051344000917","219011344069620",28.05,33.30,0,333.93,385.03,125.1,118.8,0.592,819764.2,819764.2,20256,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015227,2408726.00
08/29/2017 10:00,2,4.400,ACTIVE,214.64,353.17,59.944,1504015203,"201051344001145","219011344069620",28.03,32.40,0,334.54,383.83,124.8,118.5,0.588,827813.6,827813.6,20239,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015227,2408727.00
08/29/2017 10:00,2,4.520,ACTIVE,215.54,355.28,59.975,1504015203,"201051344000651","219011344069620",27.93,31.80,0,335.14,386.83,127.9,121.5,0.588,816839.6,816839.6,20229,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015228,2408728.00
08/29/2017 10:00,2,4.236,ACTIVE,212.61,358.58,59.970,1504015203,"274151322000088","219011344069620",27.47,40.40,0,332.73,372.41,117.8,111.8,0.446,1019710.0,1019710.0,20122,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015229,2408729.00
08/29/2017 10:00,2,2.844,ACTIVE,213.74,425.01,59.944,1504015203,"274151322000068","219011344069620",38.51,42.30,0,388.94,443.94,110.7,104.9,0.433,889491.3,889491.3,20547,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015230,2408730.00
08/29/2017 10:00,2,4.490,ACTIVE,215.09,354.37,59.959,1504015203,"201051344001135","219011344069620",27.99,32.80,0,334.54,384.43,127.3,120.9,0.597,812416.0,812416.0,20192,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015231,2408731.00
08/29/2017 10:00,2,4.568,ACTIVE,215.32,356.18,59.970,1504015203,"201051344000594","219011344069620",27.85,39.30,0,334.84,387.74,128.8,122.4,0.588,831961.2,831961.2,20225,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015232,2408732.00
08/29/2017 10:00,2,4.598,ACTIVE,215.54,354.67,59.975,1504015203,"201051344001203","219011344069620",28.17,35.20,0,330.63,388.64,131.2,124.7,0.614,822531.5,822531.5,20259,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015233,2408733.00
08/29/2017 10:00,2,4.293,ACTIVE,212.61,350.47,59.965,1504015203,"274151322000054","219011344069620",26.64,40.80,0,332.73,372.11,115.7,109.8,0.442,1035305.0,1035305.0,20093,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015234,2408734.00
08/29/2017 10:00,2,4.611,ACTIVE,216.00,355.58,59.996,1504015203,"201051344000867","219011344069620",27.89,34.50,0,338.44,388.34,130.2,123.7,0.601,816131.7,816131.7,20257,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015235,2408735.00
08/29/2017 10:00,2,4.650,ACTIVE,215.54,355.58,59.965,1504015203,"201051344001093","219011344069620",27.81,34.80,0,334.84,386.83,131.0,124.5,0.605,819770.5,819770.5,20262,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015236,2408736.00
08/29/2017 10:00,2,4.682,ACTIVE,216.45,357.38,59.965,1504015203,"201051344000900","219011344069620",28.13,32.00,0,338.44,389.54,133.3,126.8,0.614,838206.4,838206.4,20262,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015237,2408737.00
08/29/2017 10:00,2,4.602,ACTIVE,216.22,356.48,59.959,1504015203,"201051344000648","219011344069620",27.75,32.60,0,339.34,389.54,129.3,122.9,0.610,824351.6,824351.6,20229,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015238,2408738.00
08/29/2017 10:00,2,4.605,ACTIVE,216.67,359.18,59.981,1504015203,"201051344000569","219011344069620",28.05,32.00,0,339.04,389.24,130.9,124.4,0.636,839746.8,839746.8,20202,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015238,2408739.00
08/29/2017 10:00,2,4.650,ACTIVE,216.90,356.48,59.965,1504015203,"201051344000983","219011344069620",28.05,33.50,0,338.74,389.24,132.1,125.6,0.636,830694.8,830694.8,20233,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015239,2408740.00
08/29/2017 10:00,2,4.689,ACTIVE,216.90,357.38,59.986,1504015203,"201051344001158","219011344069620",27.47,34.30,0,338.44,388.64,130.6,124.2,0.614,814362.1,814362.1,20239,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015240,2408741.00
08/29/2017 10:00,2,4.654,ACTIVE,217.13,357.98,59.965,1504015203,"201051344000576","219011344069620",28.01,31.80,0,338.14,389.24,132.0,125.4,0.632,828942.2,828942.2,20254,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015241,2408742.00
08/29/2017 10:00,2,4.336,ACTIVE,213.06,351.37,59.959,1504015203,"274151322000087","219011344069620",27.55,51.00,0,332.43,370.90,121.0,114.8,0.424,1010917.5,1010917.5,20360,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504015242,2408743.00
08/29/2017 10:15,2,4.322,ACTIVE,216.45,355.58,59.965,1504016104,"201051344000645","219011344069620",27.77,34.30,0,320.71,395.55,121.6,115.4,0.561,827872.9,827872.9,20220,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016105,2408744.00
08/29/2017 10:15,2,4.016,ACTIVE,213.06,359.18,59.970,1504016104,"274151322000085","219011344069620",26.66,42.50,0,329.73,379.32,108.5,102.8,0.415,1029762.8,1029762.8,20114,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016106,2408745.00
