ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 10:15,2,4.344,ACTIVE,216.00,355.88,59.965,1504016104,"201051344000633","219011344069620",27.47,36.50,0,319.81,396.15,120.9,114.8,0.579,815080.6,815080.6,20272,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016107,2408746.00
08/29/2017 10:15,2,4.242,ACTIVE,216.67,356.18,59.965,1504016104,"201051344000469","219011344069620",28.27,32.40,0,315.90,396.75,121.4,115.3,0.579,819144.9,819144.9,20238,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016108,2408747.00
08/29/2017 10:15,2,4.057,ACTIVE,213.96,352.57,59.970,1504016104,"201051344000646","219011344069620",28.15,39.50,0,319.21,391.64,115.6,109.6,0.552,813272.0,813272.0,20226,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016109,2408748.00
08/29/2017 10:15,2,4.109,ACTIVE,212.83,347.16,59.954,1504016104,"274151322000052","219011344069620",27.83,44.50,0,328.22,379.02,115.8,109.8,0.468,1073371.5,1073371.5,20109,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016110,2408749.00
08/29/2017 10:15,2,4.143,ACTIVE,215.32,353.47,59.959,1504016104,"201051344000585","219011344069620",28.19,38.80,0,318.00,394.65,118.2,112.2,0.561,827657.0,827657.0,20223,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016110,2408750.00
08/29/2017 10:15,2,4.188,ACTIVE,213.96,352.57,59.970,1504016104,"201051344001230","219011344069620",28.09,39.30,0,316.20,390.74,119.2,113.1,0.570,817703.6,817703.6,20270,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016111,2408751.00
08/29/2017 10:15,2,4.117,ACTIVE,215.32,354.67,59.928,1504016104,"201051344000582","219011344069620",28.37,33.30,0,317.40,395.85,118.2,112.1,0.552,806577.6,806577.6,20212,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016112,2408752.00
08/29/2017 10:15,2,4.188,ACTIVE,214.19,351.97,59.959,1504016104,"201051344000955","219011344069620",28.39,36.30,0,317.10,391.34,120.3,114.2,0.575,826991.4,826991.4,20235,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016113,2408753.00
08/29/2017 10:15,2,2.666,ACTIVE,213.06,415.09,59.959,1504016104,"274151322000094","219011344069620",38.82,42.80,0,377.82,444.24,106.2,100.5,0.411,888543.0,888543.0,20538,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016114,2408754.00
08/29/2017 10:15,2,4.256,ACTIVE,216.22,354.07,59.959,1504016104,"201051344000579","219011344069620",27.69,37.50,0,320.11,395.55,119.4,113.3,0.557,837520.8,837520.8,20235,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016115,2408755.00
08/29/2017 10:15,2,4.254,ACTIVE,214.19,351.37,59.981,1504016104,"201051344000890","219011344069620",28.05,40.20,0,317.70,391.64,120.9,114.7,0.557,821116.3,821116.3,20236,0,0,0,L,1122011218,0,122.91,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016116,2408756.00
08/29/2017 10:15,2,4.127,ACTIVE,214.64,353.47,59.954,1504016104,"201051344000438","219011344069620",28.41,35.40,0,316.80,395.25,118.7,112.7,0.566,823312.7,823312.7,20219,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016117,2408757.00
08/29/2017 10:15,2,4.035,ACTIVE,214.41,360.08,59.996,1504016104,"201051344000417","219011344069620",18.31,37.80,0,317.40,390.44,74.8,70.3,0.641,729473.4,729473.4,20265,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016118,2408758.00
08/29/2017 10:15,2,4.068,ACTIVE,212.38,349.86,59.986,1504016104,"274151322000083","219011344069620",27.55,44.00,0,328.82,378.72,113.5,107.6,0.451,1062482.6,1062482.6,20128,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016119,2408759.00
08/29/2017 10:15,2,4.332,ACTIVE,213.51,360.69,59.928,1504016104,"274151322000076","219011344069620",28.37,46.60,0,329.13,383.53,124.4,118.1,0.473,1134676.3,1134676.3,20112,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016119,2408760.00
08/29/2017 10:15,2,3.939,ACTIVE,215.09,353.17,59.965,1504016104,"201051344000868","219011344069620",28.01,33.50,0,318.91,396.45,111.8,106.0,0.517,817454.9,817454.9,20249,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016120,2408761.00
08/29/2017 10:15,2,4.275,ACTIVE,212.61,361.89,59.959,1504016104,"274151322000095","219011344069620",28.23,43.40,0,328.82,380.22,122.2,116.1,0.482,1123708.7,1123708.7,20142,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016121,2408762.00
08/29/2017 10:15,2,3.711,ACTIVE,215.54,360.08,59.944,1504016104,"201051344000988","219011344069620",18.07,33.50,0,319.51,398.56,67.9,63.6,0.579,701673.2,701673.2,20218,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016122,2408763.00
08/29/2017 10:15,2,3.688,ACTIVE,214.41,351.97,59.965,1504016104,"201051344001025","219011344069620",27.73,38.20,0,318.00,395.25,103.6,98.1,0.482,824492.7,824492.7,20218,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016123,2408764.00
08/29/2017 10:15,2,3.715,ACTIVE,215.77,352.87,59.970,1504016104,"201051344000458","219011344069620",28.09,35.20,0,318.00,396.45,105.7,100.1,0.517,828469.2,828469.2,20215,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016124,2408765.00
08/29/2017 10:15,2,3.684,ACTIVE,216.45,355.28,59.970,1504016104,"201051344000853","219011344069620",28.51,34.80,0,324.02,396.15,106.3,100.7,0.513,829953.0,829953.0,20247,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016125,2408766.00
08/29/2017 10:15,2,4.273,ACTIVE,214.41,354.67,59.965,1504016104,"201051344000685","219011344069620",28.01,34.80,0,316.80,391.64,121.2,115.1,0.601,823105.4,823105.4,20261,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016126,2408767.00
08/29/2017 10:15,2,4.184,ACTIVE,214.87,354.07,59.981,1504016104,"201051344000917","219011344069620",28.13,35.00,0,318.30,395.55,119.2,113.2,0.561,819793.3,819793.3,20257,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016127,2408768.00
08/29/2017 10:15,2,4.262,ACTIVE,214.41,353.17,59.970,1504016104,"201051344001145","219011344069620",28.27,34.30,0,319.21,393.75,122.1,115.9,0.566,827842.7,827842.7,20240,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016128,2408769.00
08/29/2017 10:15,2,4.238,ACTIVE,215.32,354.67,59.975,1504016104,"201051344000651","219011344069620",28.07,34.30,0,319.21,396.15,120.5,114.4,0.557,816869.2,816869.2,20230,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016128,2408770.00
08/29/2017 10:15,2,4.029,ACTIVE,212.61,352.57,59.965,1504016104,"274151322000088","219011344069620",27.59,42.50,0,329.43,379.62,112.6,106.8,0.433,1019737.4,1019737.4,20123,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016129,2408771.00
08/29/2017 10:15,2,2.730,ACTIVE,213.51,409.68,59.959,1504016104,"274151322000068","219011344069620",38.11,45.00,0,385.63,447.25,106.1,100.5,0.411,889517.0,889517.0,20548,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016130,2408772.00
08/29/2017 10:15,2,4.002,ACTIVE,214.87,351.67,59.970,1504016104,"201051344001135","219011344069620",28.17,34.80,0,318.61,394.05,114.3,108.4,0.539,812445.4,812445.4,20193,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016131,2408773.00
08/29/2017 10:15,2,3.926,ACTIVE,214.87,350.77,59.975,1504016104,"201051344000594","219011344069620",27.91,41.00,0,318.00,396.45,111.0,105.3,0.508,831990.8,831990.8,20226,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016132,2408774.00
08/29/2017 10:15,2,4.070,ACTIVE,215.09,352.87,59.981,1504016104,"201051344001203","219011344069620",28.43,36.50,0,317.40,397.35,117.2,111.2,0.552,822561.7,822561.7,20260,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016133,2408775.00
08/29/2017 10:15,2,4.078,ACTIVE,212.83,358.58,59.975,1504016104,"274151322000054","219011344069620",26.62,42.80,0,328.22,380.22,110.0,104.3,0.415,1035331.6,1035331.6,20094,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016134,2408776.00
08/29/2017 10:15,2,4.119,ACTIVE,215.77,352.87,59.986,1504016104,"201051344000867","219011344069620",28.03,36.30,0,318.30,396.45,117.0,111.0,0.539,816161.4,816161.4,20258,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016135,2408777.00
08/29/2017 10:15,2,4.152,ACTIVE,215.09,354.37,59.975,1504016104,"201051344001093","219011344069620",28.71,36.50,0,319.51,396.45,120.8,114.6,0.557,819800.3,819800.3,20263,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016136,2408778.00
08/29/2017 10:15,2,4.238,ACTIVE,216.22,355.58,59.975,1504016104,"201051344000900","219011344069620",28.53,32.60,0,319.51,397.05,122.4,116.2,0.566,838236.8,838236.8,20263,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016137,2408779.00
08/29/2017 10:15,2,4.201,ACTIVE,216.22,354.07,59.981,1504016104,"201051344000648","219011344069620",28.39,34.30,0,318.91,396.75,120.8,114.6,0.575,824381.0,824381.0,20230,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016138,2408780.00
08/29/2017 10:15,2,4.342,ACTIVE,216.22,355.88,59.975,1504016104,"201051344000569","219011344069620",28.15,33.50,0,319.21,396.15,123.8,117.6,0.579,839776.4,839776.4,20203,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016139,2408781.00
08/29/2017 10:15,2,4.338,ACTIVE,216.45,354.97,59.975,1504016104,"201051344000983","219011344069620",28.41,34.00,0,320.71,396.45,124.8,118.5,0.601,830724.7,830724.7,20234,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016139,2408782.00
08/29/2017 10:15,2,4.375,ACTIVE,216.45,355.58,59.986,1504016104,"201051344001158","219011344069620",27.79,36.00,0,317.70,395.25,123.1,116.9,0.583,814391.4,814391.4,20240,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016140,2408783.00
08/29/2017 10:15,2,4.293,ACTIVE,216.67,356.48,59.981,1504016104,"201051344000576","219011344069620",28.41,32.80,0,320.11,396.45,123.5,117.3,0.583,828971.8,828971.8,20255,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016141,2408784.00
08/29/2017 10:15,2,3.855,ACTIVE,212.83,346.26,59.981,1504016104,"274151322000087","219011344069620",27.63,54.30,0,329.43,379.62,107.8,102.1,0.398,1010944.7,1010944.7,20361,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504016142,2408785.00
08/29/2017 10:30,2,5.979,ACTIVE,218.48,362.19,59.970,1504017003,"201051344000645","219011344069620",27.41,36.30,0,338.14,401.56,166.1,158.4,0.760,827907.6,827907.6,20221,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017004,2408786.00
08/29/2017 10:30,2,5.887,ACTIVE,213.74,364.59,59.959,1504017003,"274151322000085","219011344069620",25.96,46.20,0,333.03,379.62,154.6,147.3,0.592,1029792.8,1029792.8,20115,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017005,2408787.00
08/29/2017 10:30,2,6.111,ACTIVE,217.58,360.99,59.959,1504017003,"201051344000633","219011344069620",27.69,39.00,0,337.24,400.36,171.3,163.4,0.809,815115.1,815115.1,20273,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017006,2408788.00
08/29/2017 10:30,2,5.932,ACTIVE,218.48,364.29,59.991,1504017003,"201051344000469","219011344069620",28.27,33.00,0,337.24,403.07,169.9,162.1,0.800,819180.1,819180.1,20239,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017007,2408789.00
08/29/2017 10:30,2,5.643,ACTIVE,215.77,359.78,59.949,1504017003,"201051344000646","219011344069620",27.97,42.00,0,333.63,400.66,159.8,152.4,0.760,813306.0,813306.0,20227,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017008,2408790.00
08/29/2017 10:30,2,5.803,ACTIVE,213.74,367.00,59.954,1504017003,"274151322000052","219011344069620",27.39,48.50,0,332.73,382.33,160.9,153.4,0.632,1073403.8,1073403.8,20110,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017009,2408791.00
08/29/2017 10:30,2,5.545,ACTIVE,217.13,360.08,59.965,1504017003,"201051344000585","219011344069620",28.31,40.40,0,330.03,400.66,159.0,151.5,0.756,827691.4,827691.4,20224,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017010,2408792.00
08/29/2017 10:30,2,5.928,ACTIVE,215.54,358.28,59.975,1504017003,"201051344001230","219011344069620",27.75,41.50,0,333.03,395.85,166.6,158.9,0.791,817737.8,817737.8,20271,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017011,2408793.00
08/29/2017 10:30,2,5.717,ACTIVE,217.13,362.19,59.954,1504017003,"201051344000582","219011344069620",27.71,35.40,0,337.54,400.36,160.3,152.8,0.734,806611.6,806611.6,20213,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017012,2408794.00
08/29/2017 10:30,2,5.730,ACTIVE,216.00,359.18,59.928,1504017003,"201051344000955","219011344069620",27.61,38.00,0,332.73,400.66,160.2,152.7,0.760,827026.0,827026.0,20236,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017013,2408795.00
08/29/2017 10:30,2,3.916,ACTIVE,213.74,410.58,59.981,1504017003,"274151322000094","219011344069620",37.39,46.20,0,382.03,447.25,147.3,140.3,0.570,888572.7,888572.7,20539,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017014,2408796.00
08/29/2017 10:30,2,5.439,ACTIVE,217.80,359.18,59.965,1504017003,"201051344000579","219011344069620",27.45,40.20,0,337.84,401.56,151.2,144.0,0.707,837555.5,837555.5,20236,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017014,2408797.00
08/29/2017 10:30,2,5.732,ACTIVE,215.77,358.58,59.970,1504017003,"201051344000890","219011344069620",27.43,43.00,0,334.24,400.06,159.2,151.7,0.734,821150.7,821150.7,20237,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017015,2408798.00
08/29/2017 10:30,2,5.746,ACTIVE,216.45,360.99,59.996,1504017003,"201051344000438","219011344069620",27.83,37.30,0,337.84,400.96,161.9,154.4,0.765,823347.0,823347.0,20220,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017016,2408799.00
08/29/2017 10:30,2,5.736,ACTIVE,216.00,353.77,59.959,1504017003,"201051344000417","219011344069620",17.91,40.80,0,335.14,391.34,104.0,98.5,0.495,729495.3,729495.3,20266,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017017,2408800.00
08/29/2017 10:30,2,6.068,ACTIVE,213.29,370.00,59.959,1504017003,"274151322000083","219011344069620",26.98,47.80,0,332.43,381.73,165.8,158.1,0.667,1062514.2,1062514.2,20129,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017018,2408801.00
08/29/2017 10:30,2,6.432,ACTIVE,214.64,374.51,59.965,1504017003,"274151322000076","219011344069620",28.13,51.00,0,333.63,385.93,183.1,174.8,0.707,1134711.3,1134711.3,20113,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017019,2408802.00
08/29/2017 10:30,2,5.539,ACTIVE,216.67,359.18,59.954,1504017003,"201051344000868","219011344069620",27.81,34.30,0,336.94,401.86,156.1,148.7,0.716,817490.2,817490.2,20250,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017020,2408803.00
08/29/2017 10:30,2,6.277,ACTIVE,213.51,364.29,59.975,1504017003,"274151322000095","219011344069620",27.93,47.80,0,330.63,384.73,177.3,169.2,0.672,1123743.0,1123743.0,20143,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017021,2408804.00
08/29/2017 10:30,2,5.646,ACTIVE,218.03,357.38,59.965,1504017003,"201051344000988","219011344069620",18.09,35.80,0,320.71,397.66,103.4,97.9,0.486,701695.9,701695.9,20219,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017022,2408805.00
08/29/2017 10:30,2,6.291,ACTIVE,217.35,363.09,59.975,1504017003,"201051344001025","219011344069620",27.89,40.60,0,336.34,400.96,177.7,169.6,0.791,824527.6,824527.6,20219,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017023,2408806.00
08/29/2017 10:30,2,5.857,ACTIVE,218.26,362.19,59.965,1504017003,"201051344000458","219011344069620",27.77,37.00,0,338.74,401.56,164.9,157.3,0.791,828504.0,828504.0,20216,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017024,2408807.00
08/29/2017 10:30,2,5.877,ACTIVE,218.93,363.99,59.965,1504017003,"201051344000853","219011344069620",27.87,35.80,0,338.74,405.47,165.9,158.2,0.787,829988.1,829988.1,20248,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017024,2408808.00
08/29/2017 10:30,2,6.342,ACTIVE,216.00,360.99,59.970,1504017003,"201051344000685","219011344069620",27.77,36.50,0,337.24,401.26,178.4,170.3,0.879,823139.7,823139.7,20262,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017025,2408809.00
08/29/2017 10:30,2,6.314,ACTIVE,217.35,363.09,59.986,1504017003,"201051344000917","219011344069620",27.69,36.30,0,336.94,399.76,177.1,169.0,0.844,819827.6,819827.6,20258,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017026,2408810.00
08/29/2017 10:30,2,6.301,ACTIVE,216.22,362.49,59.970,1504017003,"201051344001145","219011344069620",27.67,36.30,0,335.14,400.96,176.6,168.5,0.813,827876.7,827876.7,20241,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017027,2408811.00
08/29/2017 10:30,2,6.350,ACTIVE,217.58,363.69,59.981,1504017003,"201051344000651","219011344069620",27.89,35.40,0,337.84,400.66,179.3,171.2,0.822,816904.1,816904.1,20231,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017028,2408812.00
08/29/2017 10:30,2,5.805,ACTIVE,213.96,360.38,59.965,1504017003,"274151322000088","219011344069620",26.98,45.50,0,332.43,382.93,158.4,151.0,0.601,1019769.1,1019769.1,20124,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017029,2408813.00
08/29/2017 10:30,2,3.740,ACTIVE,214.41,412.98,59.965,1504017003,"274151322000068","219011344069620",38.47,48.50,0,388.34,444.85,145.3,138.3,0.557,889547.0,889547.0,20549,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017030,2408814.00
08/29/2017 10:30,2,6.287,ACTIVE,217.13,361.59,59.970,1504017003,"201051344001135","219011344069620",27.57,36.50,0,333.63,401.86,175.6,167.5,0.791,812480.0,812480.0,20194,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017031,2408815.00
08/29/2017 10:30,2,6.438,ACTIVE,217.13,362.79,59.981,1504017003,"201051344000594","219011344069620",27.69,44.30,0,331.53,402.77,180.5,172.3,0.813,832025.8,832025.8,20227,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017032,2408816.00
08/29/2017 10:30,2,6.344,ACTIVE,217.58,362.79,59.959,1504017003,"201051344001203","219011344069620",27.95,39.00,0,337.24,401.86,179.7,171.5,0.840,822597.2,822597.2,20261,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017033,2408817.00
08/29/2017 10:30,2,5.396,ACTIVE,213.96,367.60,59.959,1504017003,"274151322000054","219011344069620",26.34,45.80,0,332.43,382.33,143.8,136.9,0.544,1035362.6,1035362.6,20095,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017034,2408818.00
08/29/2017 10:30,2,6.387,ACTIVE,218.03,363.09,59.970,1504017003,"201051344000867","219011344069620",27.97,38.40,0,337.54,401.56,180.9,172.7,0.831,816196.7,816196.7,20259,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017035,2408819.00
08/29/2017 10:30,2,6.178,ACTIVE,217.35,362.19,59.996,1504017003,"201051344001093","219011344069620",28.03,38.40,0,337.54,401.86,175.3,167.3,0.804,819835.6,819835.6,20264,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017035,2408820.00
08/29/2017 10:30,2,6.438,ACTIVE,218.71,364.59,59.970,1504017003,"201051344000900","219011344069620",28.25,34.00,0,337.24,403.97,184.0,175.7,0.835,838272.8,838272.8,20264,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017036,2408821.00
08/29/2017 10:30,2,6.381,ACTIVE,218.71,364.59,60.007,1504017003,"201051344000648","219011344069620",27.63,36.30,0,337.84,402.77,178.6,170.4,0.826,824415.7,824415.7,20231,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017037,2408822.00
08/29/2017 10:30,2,6.396,ACTIVE,218.93,363.99,59.975,1504017003,"201051344000569","219011344069620",27.83,35.20,0,336.34,402.77,180.3,172.1,0.835,839811.7,839811.7,20204,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017038,2408823.00
08/29/2017 10:30,2,6.475,ACTIVE,219.16,364.59,59.970,1504017003,"201051344000983","219011344069620",27.93,36.30,0,336.94,403.67,183.1,174.8,0.857,830760.1,830760.1,20235,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017039,2408824.00
08/29/2017 10:30,2,6.422,ACTIVE,219.16,365.19,60.002,1504017003,"201051344001158","219011344069620",27.61,38.60,0,337.84,402.46,179.5,171.3,0.835,814426.2,814426.2,20241,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017040,2408825.00
08/29/2017 10:30,2,6.512,ACTIVE,219.39,366.10,59.965,1504017003,"201051344000576","219011344069620",27.81,34.30,0,337.24,404.87,183.3,175.0,0.844,829007.1,829007.1,20256,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017041,2408826.00
08/29/2017 10:30,2,5.957,ACTIVE,214.41,355.88,59.986,1504017003,"274151322000087","219011344069620",27.47,56.80,0,330.33,381.12,165.7,158.0,0.597,1010976.5,1010976.5,20362,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017042,2408827.00
08/29/2017 10:45,2,4.686,ACTIVE,216.90,357.08,59.975,1504017903,"201051344000645","219011344069620",27.85,35.60,0,337.24,416.59,132.3,125.7,0.601,827942.4,827942.4,20222,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017904,2408828.00
08/29/2017 10:45,2,4.553,ACTIVE,213.29,345.66,59.970,1504017903,"274151322000085","219011344069620",26.44,46.00,0,329.43,391.34,121.8,115.7,0.460,1029821.5,1029821.5,20116,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017905,2408829.00
08/29/2017 10:45,2,4.668,ALERT,216.45,356.18,59.965,1504017903,"201051344000633","219011344069620",27.93,39.50,0,303.58,411.78,132.0,125.5,0.628,815149.2,815149.2,20274,0,0,0,L,1122011218,0,123.59,123.36,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017907,2408830.00
08/29/2017 10:45,2,4.646,ACTIVE,217.13,356.18,59.965,1504017903,"201051344000469","219011344069620",28.55,31.80,0,336.64,419.30,134.3,127.7,0.632,819215.3,819215.3,20240,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017908,2408831.00
08/29/2017 10:45,2,4.898,ACTIVE,215.09,356.48,59.965,1504017903,"201051344000646","219011344069620",27.69,41.30,0,318.00,412.98,137.5,130.8,0.663,813339.1,813339.1,20228,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017908,2408832.00
08/29/2017 10:45,2,4.828,ACTIVE,213.74,349.26,59.954,1504017903,"274151322000052","219011344069620",27.71,49.00,0,328.52,394.35,135.4,128.8,0.530,1073434.4,1073434.4,20111,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017909,2408833.00
08/29/2017 10:45,2,4.764,ACTIVE,216.00,357.38,59.975,1504017903,"201051344000585","219011344069620",28.31,39.80,0,334.24,411.48,136.6,130.0,0.641,827725.2,827725.2,20225,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017910,2408834.00
08/29/2017 10:45,2,4.912,ACTIVE,214.87,354.67,59.970,1504017903,"201051344001230","219011344069620",28.15,41.30,0,318.91,413.59,140.0,133.2,0.663,817771.1,817771.1,20272,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017911,2408835.00
08/29/2017 10:45,2,4.691,ACTIVE,216.00,355.88,59.970,1504017903,"201051344000582","219011344069620",28.21,35.60,0,315.00,412.68,134.0,127.4,0.623,806644.6,806644.6,20214,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017912,2408836.00
08/29/2017 10:45,2,4.652,ACTIVE,214.64,354.37,59.970,1504017903,"201051344000955","219011344069620",28.31,38.20,0,334.24,412.98,133.5,126.9,0.641,827059.5,827059.5,20237,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017913,2408837.00
08/29/2017 10:45,2,3.000,ACTIVE,212.83,414.79,59.965,1504017903,"274151322000094","219011344069620",37.95,46.80,0,382.33,458.97,115.7,109.8,0.451,888600.8,888600.8,20540,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017914,2408838.00
08/29/2017 10:45,2,4.396,ALERT,216.45,354.67,59.975,1504017903,"201051344000579","219011344069620",27.75,39.50,0,307.78,417.19,123.6,117.3,0.583,837589.5,837589.5,20237,0,0,0,L,1122011218,0,123.14,123.14,0002,33,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017916,2408839.00
08/29/2017 10:45,2,4.598,ACTIVE,214.64,353.77,59.975,1504017903,"201051344000890","219011344069620",28.07,42.80,0,318.00,413.29,130.8,124.3,0.605,821184.2,821184.2,20238,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017917,2408840.00
08/29/2017 10:45,2,4.467,ACTIVE,215.32,354.37,59.970,1504017903,"201051344000438","219011344069620",27.75,37.80,0,316.50,412.08,125.5,119.2,0.592,823380.2,823380.2,20221,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017918,2408841.00
08/29/2017 10:45,2,4.293,ACTIVE,214.87,348.96,59.981,1504017903,"201051344000417","219011344069620",17.93,41.00,0,317.70,391.94,78.0,73.3,0.376,729516.5,729516.5,20267,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017919,2408842.00
08/29/2017 10:45,2,3.570,ACTIVE,212.38,347.16,59.981,1504017903,"274151322000083","219011344069620",27.63,48.30,0,328.22,392.55,99.8,94.4,0.398,1062544.1,1062544.1,20130,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017919,2408843.00
08/29/2017 10:45,2,3.631,ACTIVE,213.06,343.55,59.965,1504017903,"274151322000076","219011344069620",28.37,51.50,0,330.93,397.35,104.3,98.8,0.393,1134744.3,1134744.3,20114,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017920,2408844.00
08/29/2017 10:45,2,3.707,ACTIVE,215.09,352.27,59.981,1504017903,"201051344000868","219011344069620",28.47,33.30,0,336.04,412.68,106.8,101.2,0.491,817525.1,817525.1,20251,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017921,2408845.00
08/29/2017 10:45,2,3.568,ACTIVE,212.38,356.78,59.975,1504017903,"274151322000095","219011344069620",28.19,48.50,0,328.22,396.45,101.9,96.4,0.393,1123775.2,1123775.2,20144,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017922,2408846.00
08/29/2017 10:45,2,3.689,ACTIVE,215.54,360.08,59.975,1504017903,"201051344000988","219011344069620",18.11,34.30,0,318.61,398.56,67.7,63.4,0.583,701718.2,701718.2,20220,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017923,2408847.00
08/29/2017 10:45,2,3.721,ACTIVE,214.64,351.67,59.981,1504017903,"201051344001025","219011344069620",28.27,40.40,0,334.54,412.68,106.5,100.9,0.491,824561.5,824561.5,20220,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017924,2408848.00
08/29/2017 10:45,2,3.559,ACTIVE,215.54,352.27,59.991,1504017903,"201051344000458","219011344069620",28.01,36.30,0,338.44,417.19,100.9,95.5,0.491,828538.4,828538.4,20217,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017925,2408849.00
08/29/2017 10:45,2,3.529,ACTIVE,216.22,355.28,59.954,1504017903,"201051344000853","219011344069620",28.39,34.50,0,338.74,418.70,101.5,96.0,0.482,830023.0,830023.0,20249,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017926,2408850.00
08/29/2017 10:45,2,3.615,ACTIVE,214.19,351.07,59.986,1504017903,"201051344000685","219011344069620",27.83,36.80,0,316.20,412.08,101.9,96.4,0.508,823172.7,823172.7,20263,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017927,2408851.00
08/29/2017 10:45,2,3.549,ACTIVE,214.64,351.97,59.975,1504017903,"201051344000917","219011344069620",28.21,36.00,0,317.10,411.78,101.4,95.9,0.477,819860.6,819860.6,20259,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017928,2408852.00
08/29/2017 10:45,2,3.537,ACTIVE,214.19,351.37,59.975,1504017903,"201051344001145","219011344069620",27.95,35.80,0,318.30,411.48,100.3,94.9,0.464,827909.3,827909.3,20242,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017929,2408853.00
08/29/2017 10:45,2,3.463,ACTIVE,214.87,351.07,59.938,1504017903,"201051344000651","219011344069620",28.23,35.60,0,336.34,412.38,99.1,93.7,0.455,816937.5,816937.5,20232,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017930,2408854.00
08/29/2017 10:45,2,3.059,ACTIVE,212.16,353.17,59.981,1504017903,"274151322000088","219011344069620",27.51,45.00,0,329.13,393.45,85.2,80.3,0.323,1019798.8,1019798.8,20125,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017931,2408855.00
08/29/2017 10:45,2,2.025,ACTIVE,213.29,419.00,59.965,1504017903,"274151322000068","219011344069620",38.51,48.30,0,388.34,457.47,78.9,74.2,0.296,889574.9,889574.9,20550,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017931,2408856.00
08/29/2017 10:45,2,3.385,ACTIVE,214.19,350.17,59.986,1504017903,"201051344001135","219011344069620",27.83,36.00,0,334.54,412.38,95.3,90.1,0.442,812513.2,812513.2,20195,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017932,2408857.00
08/29/2017 10:45,2,3.426,ALERT,214.41,350.47,59.975,1504017903,"201051344000594","219011344069620",27.99,44.00,0,296.66,413.29,97.2,91.9,0.451,832059.5,832059.5,20228,0,0,0,L,1122011218,0,122.23,122.23,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017934,2408858.00
08/29/2017 10:45,2,3.367,ACTIVE,214.41,350.17,59.991,1504017903,"201051344001203","219011344069620",28.17,39.30,0,336.04,413.89,96.1,90.8,0.455,822631.2,822631.2,20262,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017935,2408859.00
08/29/2017 10:45,2,2.994,ACTIVE,212.38,345.66,59.975,1504017903,"274151322000054","219011344069620",26.68,45.30,0,327.62,392.85,80.9,76.2,0.318,1035391.5,1035391.5,20096,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017936,2408860.00
08/29/2017 10:45,2,3.467,ALERT,215.09,350.77,59.991,1504017903,"201051344000867","219011344069620",27.85,38.00,0,293.96,411.48,97.8,92.5,0.455,816230.8,816230.8,20260,0,0,0,L,1122011218,0,122.68,122.46,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017938,2408861.00
08/29/2017 10:45,2,3.264,ACTIVE,214.41,350.47,59.975,1504017903,"201051344001093","219011344069620",28.13,38.20,0,318.00,412.68,93.0,87.8,0.429,819869.1,819869.1,20265,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017939,2408862.00
08/29/2017 10:45,2,3.443,ACTIVE,215.32,351.97,59.986,1504017903,"201051344000900","219011344069620",28.57,33.00,0,336.94,419.00,99.7,94.3,0.464,838308.2,838308.2,20265,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017940,2408863.00
08/29/2017 10:45,2,3.377,ACTIVE,215.54,351.07,59.981,1504017903,"201051344000648","219011344069620",28.09,35.80,0,338.14,416.59,96.0,90.7,0.455,824449.6,824449.6,20232,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017941,2408864.00
08/29/2017 10:45,2,3.391,ACTIVE,215.54,352.27,59.981,1504017903,"201051344000569","219011344069620",28.31,34.00,0,336.94,417.49,97.2,91.9,0.460,839846.4,839846.4,20205,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017942,2408865.00
08/29/2017 10:45,2,3.381,ACTIVE,215.54,351.37,59.981,1504017903,"201051344000983","219011344069620",28.29,35.00,0,336.94,417.19,97.0,91.7,0.464,830794.8,830794.8,20236,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017943,2408866.00
08/29/2017 10:45,2,3.289,ACTIVE,215.54,350.77,59.975,1504017903,"201051344001158","219011344069620",27.95,37.50,0,336.94,416.89,93.1,87.9,0.438,814459.9,814459.9,20242,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017944,2408867.00
08/29/2017 10:45,2,3.322,ACTIVE,215.77,351.97,59.981,1504017903,"201051344000576","219011344069620",28.23,33.30,0,337.84,417.79,95.0,89.8,0.446,829041.4,829041.4,20257,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017944,2408868.00
08/29/2017 10:45,2,2.918,ACTIVE,212.16,351.37,59.975,1504017903,"274151322000087","219011344069620",27.43,59.30,0,330.03,392.25,81.0,76.3,0.287,1011005.9,1011005.9,20363,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504017945,2408869.00
08/29/2017 11:00,2,2.545,ACTIVE,214.87,360.38,59.991,1504018803,"201051344000645","219011344069620",27.95,33.80,0,318.00,422.30,72.0,67.5,0.597,827978.0,827978.0,20223,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018805,2408870.00
08/29/2017 11:00,2,2.344,ACTIVE,212.16,360.38,59.981,1504018803,"274151322000085","219011344069620",26.10,44.80,0,330.03,393.45,62.0,57.9,0.438,1029851.9,1029851.9,20117,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018805,2408871.00
08/29/2017 11:00,2,2.555,ACTIVE,214.41,360.99,59.949,1504018803,"201051344000633","219011344069620",27.69,38.80,0,318.91,421.40,71.7,67.2,0.610,815184.7,815184.7,20276,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018807,2408872.00
08/29/2017 11:00,2,2.555,ACTIVE,214.64,362.19,59.981,1504018803,"201051344000469","219011344069620",28.07,30.30,0,317.40,423.81,72.7,68.2,0.623,819251.4,819251.4,20241,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018807,2408873.00
08/29/2017 11:00,2,2.541,ACTIVE,213.06,357.98,59.975,1504018803,"201051344000646","219011344069620",27.59,40.80,0,316.80,418.09,71.1,66.7,0.610,813374.2,813374.2,20229,0,0,0,L,1122011218,0,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018808,2408874.00
08/29/2017 11:00,2,2.373,ACTIVE,211.70,360.99,59.970,1504018803,"274151322000052","219011344069620",27.41,48.30,0,328.22,397.66,65.9,61.7,0.468,1073466.7,1073466.7,20112,0,0,0,L,1151911521,0,120.88,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018809,2408875.00
08/29/2017 11:00,2,2.576,ACTIVE,213.51,358.58,59.975,1504018803,"201051344000585","219011344069620",27.91,38.80,0,317.70,415.99,72.8,68.4,0.597,827760.8,827760.8,20226,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018810,2408876.00
08/29/2017 11:00,2,2.512,ACTIVE,213.06,356.48,59.975,1504018803,"201051344001230","219011344069620",27.73,40.20,0,318.91,417.79,70.6,66.2,0.583,817806.3,817806.3,20273,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018811,2408877.00
08/29/2017 11:00,2,2.475,ACTIVE,213.96,359.18,59.975,1504018803,"201051344000582","219011344069620",27.85,35.40,0,318.00,416.59,69.8,65.4,0.583,806679.5,806679.5,20215,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018812,2408878.00
08/29/2017 11:00,2,2.523,ACTIVE,213.29,358.28,59.965,1504018803,"201051344000955","219011344069620",27.71,38.20,0,316.50,416.89,70.8,66.4,0.605,827094.6,827094.6,20238,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018813,2408879.00
08/29/2017 11:00,2,1.520,ACTIVE,212.38,410.28,59.965,1504018803,"274151322000094","219011344069620",37.89,45.50,0,385.93,458.97,58.3,54.3,0.411,888630.8,888630.8,20541,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018814,2408880.00
08/29/2017 11:00,2,2.518,ACTIVE,214.41,360.08,59.965,1504018803,"201051344000579","219011344069620",27.79,38.80,0,320.71,422.90,70.9,66.5,0.597,837624.9,837624.9,20239,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018815,2408881.00
08/29/2017 11:00,2,2.516,ACTIVE,213.06,357.68,59.965,1504018803,"201051344000890","219011344069620",27.75,42.30,0,318.30,417.19,70.7,66.3,0.588,821219.3,821219.3,20239,0,0,0,L,1122011218,0,122.23,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018816,2408882.00
08/29/2017 11:00,2,2.486,ACTIVE,213.74,359.18,59.933,1504018803,"201051344000438","219011344069620",27.61,38.00,0,315.90,416.29,69.6,65.2,0.588,823415.1,823415.1,20222,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018817,2408883.00
08/29/2017 11:00,2,2.475,ACTIVE,213.29,351.97,59.965,1504018803,"201051344000417","219011344069620",17.93,40.20,0,317.40,392.25,45.0,41.5,0.384,729538.8,729538.8,20268,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018818,2408884.00
08/29/2017 11:00,2,2.287,ACTIVE,211.70,360.38,59.959,1504018803,"274151322000083","219011344069620",27.41,47.80,0,327.62,395.25,63.4,59.3,0.429,1062575.8,1062575.8,20131,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018819,2408885.00
08/29/2017 11:00,2,2.451,ACTIVE,212.61,348.96,59.928,1504018803,"274151322000076","219011344069620",27.67,51.00,0,330.03,401.86,68.7,64.3,0.482,1134779.1,1134779.1,20115,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018819,2408886.00
08/29/2017 11:00,2,2.480,ACTIVE,213.96,359.18,59.959,1504018803,"201051344000868","219011344069620",28.13,32.00,0,318.00,422.00,70.7,66.3,0.579,817560.9,817560.9,20252,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018820,2408887.00
