ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 11:00,2,2.404,ACTIVE,212.16,348.36,59.970,1504018803,"274151322000095","219011344069620",27.69,48.00,0,328.52,398.26,67.4,63.1,0.468,1123809.5,1123809.5,20145,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018821,2408888.00
08/29/2017 11:00,2,2.475,ACTIVE,214.41,355.28,59.928,1504018803,"201051344000988","219011344069620",18.15,31.80,0,320.71,398.86,45.6,42.1,0.389,701741.3,701741.3,20221,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018822,2408889.00
08/29/2017 11:00,2,2.504,ACTIVE,213.51,357.98,59.928,1504018803,"201051344001025","219011344069620",27.55,40.00,0,318.30,416.89,69.9,65.6,0.570,824597.1,824597.1,20221,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018823,2408890.00
08/29/2017 11:00,2,2.402,ACTIVE,214.41,358.28,60.002,1504018803,"201051344000458","219011344069620",28.27,34.50,0,319.21,422.00,68.7,64.4,0.588,828573.7,828573.7,20218,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018824,2408891.00
08/29/2017 11:00,2,2.436,ACTIVE,214.87,360.69,59.965,1504018803,"201051344000853","219011344069620",28.17,32.80,0,321.01,422.90,69.5,65.1,0.597,830058.7,830058.7,20250,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018825,2408892.00
08/29/2017 11:00,2,2.420,ACTIVE,213.51,356.78,59.954,1504018803,"201051344000685","219011344069620",27.63,36.00,0,315.90,416.89,67.8,63.5,0.601,823207.5,823207.5,20264,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018826,2408893.00
08/29/2017 11:00,2,2.385,ACTIVE,213.74,357.38,59.981,1504018803,"201051344000917","219011344069620",28.03,35.60,0,319.51,415.09,67.7,63.4,0.570,819895.5,819895.5,20260,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018827,2408894.00
08/29/2017 11:00,2,2.393,ACTIVE,213.51,357.08,59.949,1504018803,"201051344001145","219011344069620",27.91,35.20,0,319.21,415.99,67.6,63.3,0.561,827944.0,827944.0,20243,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018828,2408895.00
08/29/2017 11:00,2,2.406,ACTIVE,213.96,358.88,59.959,1504018803,"201051344000651","219011344069620",27.95,35.20,0,317.40,421.10,68.1,63.8,0.566,816972.6,816972.6,20233,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018828,2408896.00
08/29/2017 11:00,2,2.182,ACTIVE,211.70,349.56,59.959,1504018803,"274151322000088","219011344069620",27.04,44.30,0,329.43,395.85,59.8,55.8,0.415,1019830.1,1019830.1,20126,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018829,2408897.00
08/29/2017 11:00,2,1.486,ACTIVE,212.83,408.78,59.975,1504018803,"274151322000068","219011344069620",37.33,46.60,0,382.33,461.08,56.6,52.7,0.398,889604.7,889604.7,20551,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018830,2408898.00
08/29/2017 11:00,2,2.432,ACTIVE,213.51,356.18,59.959,1504018803,"201051344001135","219011344069620",27.81,35.80,0,318.30,416.59,68.5,64.2,0.566,812548.2,812548.2,20196,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018831,2408899.00
08/29/2017 11:00,2,2.406,ACTIVE,213.51,357.08,59.965,1504018803,"201051344000594","219011344069620",27.79,43.80,0,318.61,417.49,67.8,63.5,0.557,832094.7,832094.7,20230,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018832,2408900.00
08/29/2017 11:00,2,2.449,ACTIVE,213.74,358.28,59.970,1504018803,"201051344001203","219011344069620",27.85,38.80,0,317.10,421.40,69.0,64.7,0.575,822666.9,822666.9,20263,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018833,2408901.00
08/29/2017 11:00,2,2.174,ACTIVE,211.70,358.28,59.965,1504018803,"274151322000054","219011344069620",26.40,43.40,0,329.13,395.25,58.1,54.2,0.398,1035422.1,1035422.1,20097,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018834,2408902.00
08/29/2017 11:00,2,2.428,ACTIVE,214.19,357.68,59.981,1504018803,"201051344000867","219011344069620",27.83,35.80,0,320.41,418.39,68.5,64.1,0.557,816266.2,816266.2,20262,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018835,2408903.00
08/29/2017 11:00,2,2.336,ACTIVE,213.96,358.88,59.938,1504018803,"201051344001093","219011344069620",28.25,37.00,0,318.00,417.49,66.9,62.6,0.552,819904.5,819904.5,20266,0,0,0,L,1122011218,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018836,2408904.00
08/29/2017 11:00,2,2.346,ACTIVE,214.41,359.48,59.970,1504018803,"201051344000900","219011344069620",28.82,31.00,0,317.70,423.81,68.6,64.3,0.566,838344.2,838344.2,20266,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018837,2408905.00
08/29/2017 11:00,2,2.350,ACTIVE,214.41,358.88,60.028,1504018803,"201051344000648","219011344069620",27.83,33.50,0,318.00,422.00,66.2,62.0,0.561,824484.4,824484.4,20233,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018838,2408906.00
08/29/2017 11:00,2,2.359,ACTIVE,214.19,359.48,59.959,1504018803,"201051344000569","219011344069620",28.43,32.40,0,320.41,423.50,67.9,63.6,0.566,839881.9,839881.9,20206,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018839,2408907.00
08/29/2017 11:00,2,2.369,ACTIVE,214.41,359.48,59.949,1504018803,"201051344000983","219011344069620",28.47,32.80,0,318.91,423.50,68.4,64.1,0.579,830830.3,830830.3,20237,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018840,2408908.00
08/29/2017 11:00,2,2.398,ACTIVE,214.41,358.88,59.965,1504018803,"201051344001158","219011344069620",27.39,35.80,0,318.30,422.30,66.5,62.3,0.561,814494.7,814494.7,20243,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018840,2408909.00
08/29/2017 11:00,2,2.322,ACTIVE,214.64,361.59,59.944,1504018803,"201051344000576","219011344069620",28.33,31.50,0,318.91,422.90,66.6,62.4,0.566,829076.7,829076.7,20258,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018841,2408910.00
08/29/2017 11:00,2,2.117,ACTIVE,211.93,351.07,59.954,1504018803,"274151322000087","219011344069620",27.43,57.00,0,331.23,395.85,58.9,54.9,0.371,1011037.1,1011037.1,20364,0,0,0,L,1151911521,0,121.55,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504018842,2408911.00
08/29/2017 11:15,2,2.371,ACTIVE,214.41,357.68,59.965,1504019703,"201051344000645","219011344069620",29.00,28.50,0,337.54,394.05,69.7,65.3,0.575,827992.5,827992.5,20224,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019704,2408912.00
08/29/2017 11:15,2,2.152,ACTIVE,212.16,346.26,59.954,1504019703,"274151322000085","219011344069620",27.53,40.00,0,335.44,372.41,60.0,56.0,0.415,1029864.1,1029864.1,20118,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019705,2408913.00
08/29/2017 11:15,2,2.381,ACTIVE,214.41,360.08,60.018,1504019703,"201051344000633","219011344069620",29.24,33.50,0,336.64,390.14,70.5,66.1,0.614,815199.2,815199.2,20277,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019706,2408914.00
08/29/2017 11:15,2,2.383,ACTIVE,214.64,360.08,59.959,1504019703,"201051344000469","219011344069620",29.68,25.50,0,336.64,390.74,71.7,67.2,0.614,819266.3,819266.3,20242,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019707,2408915.00
08/29/2017 11:15,2,2.479,ACTIVE,212.83,358.58,59.965,1504019703,"201051344000646","219011344069620",28.65,35.40,0,334.24,390.44,71.9,67.5,0.610,813388.8,813388.8,20230,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019708,2408916.00
08/29/2017 11:15,2,2.234,ACTIVE,211.48,356.78,59.954,1504019703,"274151322000052","219011344069620",28.43,42.80,0,333.93,374.21,64.3,60.2,0.446,1073479.8,1073479.8,20113,0,0,0,L,1151911521,0,121.33,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019709,2408917.00
08/29/2017 11:15,2,2.521,ACTIVE,213.74,359.48,59.970,1504019703,"201051344000585","219011344069620",28.88,33.00,0,335.74,390.74,73.8,69.3,0.610,827776.0,827776.0,20227,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019710,2408918.00
08/29/2017 11:15,2,2.404,ACTIVE,212.83,356.78,59.970,1504019703,"201051344001230","219011344069620",29.38,34.50,0,332.73,388.04,71.6,67.2,0.605,817821.0,817821.0,20274,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019711,2408919.00
08/29/2017 11:15,2,2.430,ACTIVE,213.74,358.88,59.965,1504019703,"201051344000582","219011344069620",28.78,30.80,0,335.44,390.44,70.9,66.5,0.583,806693.9,806693.9,20216,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019712,2408920.00
08/29/2017 11:15,2,2.492,ACTIVE,212.83,359.18,59.949,1504019703,"201051344000955","219011344069620",28.84,33.00,0,334.54,388.94,72.9,68.4,0.614,827109.4,827109.4,20239,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019713,2408921.00
08/29/2017 11:15,2,1.438,ACTIVE,211.70,420.50,59.959,1504019703,"274151322000094","219011344069620",39.30,41.50,0,335.44,448.15,57.5,53.6,0.402,888642.5,888642.5,20542,0,0,0,L,1151911521,0,121.33,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019714,2408922.00
08/29/2017 11:15,2,2.461,ACTIVE,214.41,359.48,59.970,1504019703,"201051344000579","219011344069620",29.08,33.30,0,336.94,390.14,72.5,68.0,0.601,837639.7,837639.7,20240,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019715,2408923.00
08/29/2017 11:15,2,2.484,ACTIVE,213.06,358.88,59.970,1504019703,"201051344000890","219011344069620",28.98,37.00,0,333.33,389.84,72.9,68.4,0.601,821234.1,821234.1,20240,0,0,0,L,1122011218,0,122.23,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019716,2408924.00
08/29/2017 11:15,2,2.457,ACTIVE,213.29,359.48,59.970,1504019703,"201051344000438","219011344069620",29.08,33.00,0,336.34,390.44,72.3,67.9,0.614,823429.7,823429.7,20223,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019717,2408925.00
08/29/2017 11:15,2,2.445,ACTIVE,213.06,352.57,59.996,1504019703,"201051344000417","219011344069620",18.92,35.60,0,335.14,373.31,46.9,43.3,0.398,729548.1,729548.1,20269,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019718,2408926.00
08/29/2017 11:15,2,2.223,ACTIVE,211.70,348.66,59.965,1504019703,"274151322000083","219011344069620",28.31,42.50,0,333.93,373.31,63.7,59.6,0.455,1062588.7,1062588.7,20132,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019719,2408927.00
08/29/2017 11:15,2,2.379,ACTIVE,212.38,360.99,59.965,1504019703,"274151322000076","219011344069620",28.77,44.00,0,335.14,376.62,69.3,64.9,0.486,1134793.1,1134793.1,20116,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019720,2408928.00
08/29/2017 11:15,2,2.457,ACTIVE,213.96,359.18,59.965,1504019703,"201051344000868","219011344069620",28.96,27.00,0,335.74,388.94,72.1,67.6,0.588,817575.8,817575.8,20253,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019721,2408929.00
08/29/2017 11:15,2,2.338,ACTIVE,211.70,348.36,59.959,1504019703,"274151322000095","219011344069620",28.84,42.30,0,333.93,375.71,68.2,63.9,0.473,1123823.2,1123823.2,20146,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019721,2408930.00
08/29/2017 11:15,2,2.441,ACTIVE,214.64,354.67,59.970,1504019703,"201051344000988","219011344069620",19.10,27.80,0,336.94,375.41,47.3,43.7,0.402,701750.8,701750.8,20222,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019722,2408931.00
08/29/2017 11:15,2,2.494,ACTIVE,213.51,359.48,59.922,1504019703,"201051344001025","219011344069620",29.10,34.00,0,334.24,391.64,73.5,69.0,0.592,824612.0,824612.0,20222,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019723,2408932.00
08/29/2017 11:15,2,2.393,ACTIVE,214.41,358.58,59.965,1504019703,"201051344000458","219011344069620",29.10,29.30,0,337.24,390.14,70.5,66.1,0.601,828588.2,828588.2,20219,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019724,2408933.00
08/29/2017 11:15,2,2.396,ACTIVE,215.09,360.69,59.965,1504019703,"201051344000853","219011344069620",29.28,28.00,0,336.64,394.65,71.0,66.6,0.614,830073.4,830073.4,20251,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019725,2408934.00
08/29/2017 11:15,2,2.457,ACTIVE,213.29,359.48,59.991,1504019703,"201051344000685","219011344069620",28.94,31.80,0,334.24,390.74,72.0,67.6,0.641,823222.0,823222.0,20265,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019726,2408935.00
08/29/2017 11:15,2,2.438,ACTIVE,213.51,359.78,59.981,1504019703,"201051344000917","219011344069620",29.02,30.80,0,334.84,390.44,71.7,67.3,0.610,819910.1,819910.1,20261,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019727,2408936.00
08/29/2017 11:15,2,2.477,ACTIVE,213.29,359.48,59.970,1504019703,"201051344001145","219011344069620",28.73,30.80,0,335.44,389.24,72.1,67.6,0.601,827958.6,827958.6,20244,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019728,2408937.00
08/29/2017 11:15,2,2.482,ACTIVE,213.74,360.08,59.986,1504019703,"201051344000651","219011344069620",28.96,31.00,0,336.34,394.65,72.8,68.3,0.601,816987.4,816987.4,20234,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019729,2408938.00
08/29/2017 11:15,2,2.164,ACTIVE,211.70,358.28,59.965,1504019703,"274151322000088","219011344069620",28.37,39.80,0,334.54,373.01,62.2,58.1,0.424,1019842.5,1019842.5,20127,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019730,2408939.00
08/29/2017 11:15,2,1.510,ACTIVE,212.83,422.90,59.959,1504019703,"274151322000068","219011344069620",38.47,42.30,0,335.74,439.13,59.0,55.1,0.407,889616.5,889616.5,20552,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019730,2408940.00
08/29/2017 11:15,2,2.502,ACTIVE,213.51,359.48,59.970,1504019703,"201051344001135","219011344069620",28.84,31.30,0,335.74,389.54,73.1,68.6,0.610,812563.1,812563.1,20197,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019731,2408941.00
08/29/2017 11:15,2,2.424,ACTIVE,213.74,358.28,59.965,1504019703,"201051344000594","219011344069620",29.06,38.60,0,333.93,388.04,71.4,67.0,0.579,832109.3,832109.3,20231,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019732,2408942.00
08/29/2017 11:15,2,2.475,ACTIVE,213.74,359.78,59.912,1504019703,"201051344001203","219011344069620",29.22,33.50,0,335.74,391.64,73.2,68.8,0.610,822681.9,822681.9,20264,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019733,2408943.00
08/29/2017 11:15,2,2.203,ACTIVE,211.93,361.59,59.965,1504019703,"274151322000054","219011344069620",27.71,38.20,0,334.84,373.91,61.8,57.8,0.429,1035434.4,1035434.4,20098,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019734,2408944.00
08/29/2017 11:15,2,2.414,ACTIVE,214.19,358.88,59.949,1504019703,"201051344000867","219011344069620",29.14,31.00,0,336.04,388.34,71.3,66.9,0.579,816281.0,816281.0,20263,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019735,2408945.00
08/29/2017 11:15,2,2.430,ACTIVE,213.51,360.69,59.970,1504019703,"201051344001093","219011344069620",29.08,32.00,0,333.33,390.74,71.5,67.1,0.588,819919.1,819919.1,20267,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019736,2408946.00
08/29/2017 11:15,2,2.352,ACTIVE,214.19,359.18,59.954,1504019703,"201051344000900","219011344069620",29.58,26.50,0,336.34,389.54,70.5,66.1,0.575,838359.0,838359.0,20267,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019737,2408947.00
08/29/2017 11:15,2,2.336,ACTIVE,214.64,358.58,59.907,1504019703,"201051344000648","219011344069620",29.04,29.00,0,337.54,389.54,68.7,64.4,0.583,824498.7,824498.7,20234,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019738,2408948.00
08/29/2017 11:15,2,2.381,ACTIVE,214.41,359.48,59.975,1504019703,"201051344000569","219011344069620",29.02,28.30,0,336.04,389.84,70.0,65.6,0.583,839896.6,839896.6,20207,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019739,2408949.00
08/29/2017 11:15,2,2.367,ACTIVE,214.64,359.18,59.965,1504019703,"201051344000983","219011344069620",29.42,28.30,0,335.74,389.84,70.6,66.2,0.597,830845.2,830845.2,20238,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019740,2408950.00
08/29/2017 11:15,2,2.350,ACTIVE,214.41,359.48,59.970,1504019703,"201051344001158","219011344069620",29.32,30.80,0,336.64,389.84,69.9,65.5,0.583,814509.3,814509.3,20244,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019741,2408951.00
08/29/2017 11:15,2,2.305,ACTIVE,214.64,359.48,59.949,1504019703,"201051344000576","219011344069620",29.52,26.80,0,337.24,391.64,69.0,64.7,0.570,829091.2,829091.2,20259,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019742,2408952.00
08/29/2017 11:15,2,2.146,ACTIVE,211.93,356.48,59.970,1504019703,"274151322000087","219011344069620",28.41,51.00,0,333.93,372.41,61.8,57.7,0.407,1011049.7,1011049.7,20365,0,0,0,L,1151911521,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504019743,2408953.00
08/29/2017 11:30,2,2.588,ACTIVE,213.51,360.38,59.975,1504020603,"201051344000645","219011344069620",29.06,27.00,0,317.70,396.75,76.2,71.6,0.628,828007.8,828007.8,20225,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020604,2408954.00
08/29/2017 11:30,2,2.248,ACTIVE,211.25,351.37,59.975,1504020603,"274151322000085","219011344069620",27.73,37.50,0,324.92,374.21,63.2,59.0,0.442,1029876.8,1029876.8,20119,0,0,0,L,1151911521,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020605,2408955.00
08/29/2017 11:30,2,2.590,ACTIVE,213.29,361.29,60.002,1504020603,"201051344000633","219011344069620",28.98,31.80,0,317.40,396.45,76.0,71.4,0.654,815214.6,815214.6,20278,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020606,2408956.00
08/29/2017 11:30,2,2.578,ACTIVE,213.74,361.59,59.965,1504020603,"201051344000469","219011344069620",29.48,24.50,0,317.40,399.16,77.0,72.4,0.663,819281.9,819281.9,20243,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020607,2408957.00
08/29/2017 11:30,2,2.568,ACTIVE,211.70,356.48,59.991,1504020603,"201051344000646","219011344069620",28.86,32.80,0,322.51,391.04,75.1,70.6,0.645,813404.1,813404.1,20231,0,0,0,L,1122011218,0,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020608,2408958.00
08/29/2017 11:30,2,2.316,ACTIVE,211.03,359.18,59.954,1504020603,"274151322000052","219011344069620",28.35,40.00,0,323.11,376.01,66.5,62.2,0.473,1073493.3,1073493.3,20114,0,0,0,L,1151911521,0,120.88,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020609,2408959.00
08/29/2017 11:30,2,2.600,ACTIVE,212.61,358.58,59.965,1504020603,"201051344000585","219011344069620",29.24,31.50,0,319.81,391.64,77.0,72.4,0.641,827791.8,827791.8,20228,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020610,2408960.00
08/29/2017 11:30,2,2.521,ACTIVE,211.93,356.18,59.975,1504020603,"201051344001230","219011344069620",29.24,32.00,0,322.21,389.24,74.7,70.1,0.628,817836.2,817836.2,20275,0,0,0,L,1122011218,0,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020611,2408961.00
08/29/2017 11:30,2,2.555,ACTIVE,212.83,357.68,59.928,1504020603,"201051344000582","219011344069620",28.67,29.00,0,323.72,391.94,74.2,69.7,0.614,806709.1,806709.1,20217,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020612,2408962.00
08/29/2017 11:30,2,2.547,ACTIVE,211.70,357.68,59.975,1504020603,"201051344000955","219011344069620",29.10,31.30,0,323.41,390.14,75.0,70.5,0.641,827124.9,827124.9,20240,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020613,2408963.00
08/29/2017 11:30,2,1.496,ACTIVE,210.80,426.51,59.959,1504020603,"274151322000094","219011344069620",39.14,39.30,0,389.54,450.26,59.5,55.5,0.420,888654.5,888654.5,20543,0,0,0,L,1151911521,0,120.42,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020613,2408964.00
08/29/2017 11:30,2,2.592,ACTIVE,213.51,360.38,59.959,1504020603,"201051344000579","219011344069620",29.00,31.50,0,320.71,397.05,76.1,71.6,0.641,837655.3,837655.3,20241,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020614,2408965.00
08/29/2017 11:30,2,2.555,ACTIVE,211.70,356.48,59.981,1504020603,"201051344000890","219011344069620",29.04,34.50,0,319.81,391.34,75.1,70.6,0.628,821249.6,821249.6,20241,0,0,0,L,1122011218,0,121.78,120.42,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020615,2408966.00
08/29/2017 11:30,2,2.539,ACTIVE,212.38,357.68,59.954,1504020603,"201051344000438","219011344069620",28.90,31.30,0,324.02,392.55,74.3,69.8,0.636,823445.1,823445.1,20224,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020616,2408967.00
08/29/2017 11:30,2,2.541,ACTIVE,212.16,350.77,59.996,1504020603,"201051344000417","219011344069620",18.73,33.30,0,323.11,374.21,48.2,44.6,0.407,729557.9,729557.9,20270,0,0,0,L,1122011218,0,121.55,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020617,2408968.00
08/29/2017 11:30,2,2.260,ACTIVE,210.57,353.47,59.954,1504020603,"274151322000083","219011344069620",28.47,40.00,0,323.41,374.81,65.1,60.9,0.477,1062602.0,1062602.0,20133,0,0,0,L,1151911521,0,120.65,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020618,2408969.00
08/29/2017 11:30,2,2.383,ACTIVE,211.48,351.37,59.954,1504020603,"274151322000076","219011344069620",29.18,41.00,0,325.52,379.02,70.4,66.0,0.482,1134807.6,1134807.6,20117,0,0,0,L,1151911521,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020619,2408970.00
08/29/2017 11:30,2,2.545,ACTIVE,213.06,359.18,59.954,1504020603,"201051344000868","219011344069620",29.10,25.80,0,319.51,392.55,75.0,70.5,0.619,817591.3,817591.3,20254,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020620,2408971.00
08/29/2017 11:30,2,2.375,ACTIVE,211.03,363.39,59.944,1504020603,"274151322000095","219011344069620",28.80,39.80,0,325.22,377.52,69.3,64.9,0.482,1123837.6,1123837.6,20147,0,0,0,L,1151911521,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020621,2408972.00
08/29/2017 11:30,2,2.539,ACTIVE,213.74,355.58,59.954,1504020603,"201051344000988","219011344069620",18.98,26.00,0,327.02,381.42,48.9,45.2,0.407,701760.8,701760.8,20223,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020622,2408973.00
08/29/2017 11:30,2,2.518,ACTIVE,212.38,356.78,59.965,1504020603,"201051344001025","219011344069620",29.28,32.00,0,318.00,392.25,74.7,70.2,0.610,824627.6,824627.6,20223,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020623,2408974.00
08/29/2017 11:30,2,2.506,ACTIVE,213.51,359.78,60.002,1504020603,"201051344000458","219011344069620",28.84,27.50,0,317.40,396.45,73.2,68.7,0.628,828603.5,828603.5,20220,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020624,2408975.00
08/29/2017 11:30,2,2.508,ACTIVE,213.96,360.08,59.959,1504020603,"201051344000853","219011344069620",29.08,26.50,0,321.01,397.66,73.9,69.4,0.628,830088.9,830088.9,20252,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020624,2408976.00
08/29/2017 11:30,2,2.473,ACTIVE,211.93,357.38,60.002,1504020603,"201051344000685","219011344069620",28.86,29.50,0,324.02,391.04,72.3,67.8,0.645,823237.2,823237.2,20266,0,0,0,L,1122011218,0,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020625,2408977.00
08/29/2017 11:30,2,2.438,ACTIVE,212.61,357.38,59.949,1504020603,"201051344000917","219011344069620",29.22,28.80,0,323.11,391.04,72.2,67.7,0.610,819925.4,819925.4,20262,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020626,2408978.00
08/29/2017 11:30,2,2.453,ACTIVE,212.16,356.78,59.938,1504020603,"201051344001145","219011344069620",28.96,28.80,0,324.02,391.34,72.0,67.5,0.605,827973.8,827973.8,20245,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020627,2408979.00
08/29/2017 11:30,2,2.512,ACTIVE,212.83,358.28,60.012,1504020603,"201051344000651","219011344069620",28.53,29.30,0,319.21,395.25,72.5,68.1,0.601,817002.8,817002.8,20235,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020628,2408980.00
08/29/2017 11:30,2,2.176,ACTIVE,210.57,346.56,59.959,1504020603,"274151322000088","219011344069620",28.03,37.50,0,323.72,374.81,61.7,57.7,0.424,1019855.5,1019855.5,20128,0,0,0,L,1151911521,0,121.33,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020629,2408981.00
08/29/2017 11:30,2,1.484,ACTIVE,211.48,417.49,59.944,1504020603,"274151322000068","219011344069620",38.55,40.00,0,386.23,443.04,58.0,54.0,0.402,889628.7,889628.7,20553,0,0,0,L,1151911521,0,121.55,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020630,2408982.00
08/29/2017 11:30,2,2.480,ACTIVE,213.29,357.08,59.965,1504020603,"201051344001135","219011344069620",28.78,29.80,0,317.10,391.34,72.3,67.9,0.601,812578.6,812578.6,20198,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020631,2408983.00
08/29/2017 11:30,2,2.426,ACTIVE,213.74,359.48,59.959,1504020603,"201051344000594","219011344069620",29.28,36.50,0,316.50,392.25,71.9,67.5,0.583,832124.8,832124.8,20232,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020632,2408984.00
08/29/2017 11:30,2,2.461,ACTIVE,213.74,357.98,59.996,1504020603,"201051344001203","219011344069620",29.08,31.80,0,319.21,396.75,72.5,68.1,0.610,822697.5,822697.5,20265,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020633,2408985.00
08/29/2017 11:30,2,2.172,ACTIVE,211.93,353.17,59.944,1504020603,"274151322000054","219011344069620",27.71,36.30,0,324.32,375.41,60.9,56.9,0.420,1035447.3,1035447.3,20099,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020634,2408986.00
08/29/2017 11:30,2,2.451,ACTIVE,214.19,358.58,59.959,1504020603,"201051344000867","219011344069620",28.88,29.00,0,318.91,394.35,71.8,67.3,0.583,816296.6,816296.6,20264,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020635,2408987.00
08/29/2017 11:30,2,2.367,ACTIVE,213.51,358.28,59.954,1504020603,"201051344001093","219011344069620",29.30,29.80,0,324.02,391.64,70.2,65.8,0.579,819934.4,819934.4,20268,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020636,2408988.00
08/29/2017 11:30,2,2.396,ACTIVE,214.41,360.08,59.938,1504020603,"201051344000900","219011344069620",29.30,25.30,0,316.80,397.05,71.2,66.8,0.583,838374.6,838374.6,20268,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020637,2408989.00
08/29/2017 11:30,2,2.387,ACTIVE,214.64,360.08,60.002,1504020603,"201051344000648","219011344069620",28.69,26.80,0,327.92,395.85,69.3,65.0,0.579,824513.9,824513.9,20235,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020638,2408990.00
08/29/2017 11:30,2,2.377,ACTIVE,214.41,360.08,59.965,1504020603,"201051344000569","219011344069620",29.24,26.80,0,318.61,397.35,70.4,66.1,0.588,839912.1,839912.1,20208,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020639,2408991.00
08/29/2017 11:30,2,2.391,ACTIVE,214.64,361.59,59.975,1504020603,"201051344000983","219011344069620",29.22,26.80,0,318.00,396.75,70.8,66.5,0.597,830860.8,830860.8,20239,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020640,2408992.00
08/29/2017 11:30,2,2.422,ACTIVE,214.41,359.48,59.922,1504020603,"201051344001158","219011344069620",28.33,28.80,0,319.21,396.45,69.5,65.1,0.588,814524.7,814524.7,20245,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020640,2408993.00
08/29/2017 11:30,2,2.354,ACTIVE,214.87,359.78,59.965,1504020603,"201051344000576","219011344069620",29.00,25.50,0,319.51,398.26,69.2,64.8,0.583,829106.5,829106.5,20260,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020641,2408994.00
08/29/2017 11:30,2,2.084,ACTIVE,212.16,353.17,59.975,1504020603,"274151322000087","219011344069620",28.41,48.50,0,323.41,373.91,60.0,55.9,0.371,1011062.7,1011062.7,20366,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504020642,2408995.00
08/29/2017 11:45,2,2.943,ACTIVE,214.19,348.66,59.986,1504021503,"201051344000645","219011344069620",28.55,27.30,0,319.51,397.35,85.1,80.2,0.398,828026.4,828026.4,20226,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021505,2408996.00
08/29/2017 11:45,2,2.564,ACTIVE,211.25,359.18,59.970,1504021503,"274151322000085","219011344069620",27.63,36.50,0,329.13,379.92,71.8,67.4,0.495,1029892.5,1029892.5,20120,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021506,2408997.00
08/29/2017 11:45,2,2.959,ACTIVE,213.96,348.96,59.981,1504021503,"201051344000633","219011344069620",28.51,31.50,0,320.41,398.56,85.5,80.6,0.407,815233.3,815233.3,20279,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021507,2408998.00
08/29/2017 11:45,2,2.941,ACTIVE,214.19,349.86,59.986,1504021503,"201051344000469","219011344069620",29.10,25.00,0,316.80,398.56,86.7,81.8,0.424,819300.8,819300.8,20244,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021508,2408999.00
08/29/2017 11:45,2,2.889,ACTIVE,212.38,347.76,59.970,1504021503,"201051344000646","219011344069620",29.00,32.80,0,318.00,391.04,84.8,80.0,0.411,813422.7,813422.7,20232,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021509,2409000.00
08/29/2017 11:45,2,2.646,ACTIVE,211.48,355.88,59.975,1504021503,"274151322000052","219011344069620",28.35,39.00,0,328.82,381.42,76.0,71.4,0.535,1073510.0,1073510.0,20115,0,0,0,L,1151911521,0,120.88,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021510,2409001.00
08/29/2017 11:45,2,2.963,ACTIVE,213.29,348.96,59.975,1504021503,"201051344000585","219011344069620",29.02,31.30,0,318.30,391.64,87.2,82.2,0.411,827811.0,827811.0,20229,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021511,2409002.00
08/29/2017 11:45,2,2.891,ACTIVE,212.38,346.86,59.981,1504021503,"201051344001230","219011344069620",28.84,32.20,0,318.91,389.24,84.5,79.6,0.402,817854.8,817854.8,20276,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021512,2409003.00
08/29/2017 11:45,2,2.889,ACTIVE,213.29,348.06,59.970,1504021503,"201051344000582","219011344069620",28.78,29.00,0,318.00,392.85,84.2,79.3,0.398,806727.5,806727.5,20218,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021513,2409004.00
08/29/2017 11:45,2,2.895,ACTIVE,212.38,346.86,59.954,1504021503,"201051344000955","219011344069620",29.10,31.80,0,318.30,390.44,85.3,80.4,0.415,827143.6,827143.6,20241,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021513,2409005.00
08/29/2017 11:45,2,1.811,ACTIVE,211.25,402.77,59.970,1504021503,"274151322000094","219011344069620",37.01,38.20,0,389.24,457.47,67.5,63.3,0.477,888669.5,888669.5,20544,0,0,0,L,1151911521,0,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021514,2409006.00
08/29/2017 11:45,2,2.941,ACTIVE,214.19,348.06,59.959,1504021503,"201051344000579","219011344069620",29.08,31.80,0,319.81,397.96,86.6,81.7,0.398,837674.3,837674.3,20242,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021515,2409007.00
08/29/2017 11:45,2,2.961,ACTIVE,212.38,346.26,60.039,1504021503,"201051344000890","219011344069620",28.63,34.00,0,318.30,391.64,85.9,81.0,0.402,821268.5,821268.5,20242,0,0,0,L,1122011218,0,122.01,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021516,2409008.00
08/29/2017 11:45,2,2.893,ACTIVE,213.06,347.16,59.981,1504021503,"201051344000438","219011344069620",29.12,31.80,0,317.40,391.94,85.4,80.5,0.402,823463.8,823463.8,20225,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021517,2409009.00
08/29/2017 11:45,2,2.908,ACTIVE,212.83,352.87,59.986,1504021503,"201051344000417","219011344069620",18.79,32.20,0,331.53,379.32,55.4,51.5,0.473,729569.8,729569.8,20271,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021518,2409010.00
08/29/2017 11:45,2,2.621,ACTIVE,211.25,350.47,59.986,1504021503,"274151322000083","219011344069620",28.49,39.00,0,327.92,379.92,75.6,71.0,0.539,1062618.5,1062618.5,20134,0,0,0,L,1151911521,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021519,2409011.00
08/29/2017 11:45,2,2.787,ACTIVE,211.93,343.85,59.970,1504021503,"274151322000076","219011344069620",29.10,41.80,0,329.73,380.22,82.0,77.2,0.323,1134825.6,1134825.6,20118,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021520,2409012.00
08/29/2017 11:45,2,2.967,ACTIVE,213.51,348.36,59.981,1504021503,"201051344000868","219011344069620",28.86,27.00,0,317.40,395.85,86.8,81.9,0.402,817610.3,817610.3,20255,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021521,2409013.00
08/29/2017 11:45,2,2.770,ACTIVE,211.25,349.56,59.981,1504021503,"274151322000095","219011344069620",28.90,40.00,0,329.43,380.22,81.1,76.3,0.309,1123855.3,1123855.3,20148,0,0,0,L,1151911521,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021522,2409014.00
08/29/2017 11:45,2,2.969,ACTIVE,213.96,354.37,59.975,1504021503,"201051344000988","219011344069620",18.89,25.50,0,334.54,382.93,56.8,52.9,0.473,701773.0,701773.0,20224,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021522,2409015.00
08/29/2017 11:45,2,2.965,ACTIVE,213.06,346.56,59.975,1504021503,"201051344001025","219011344069620",28.98,32.00,0,315.00,391.64,87.1,82.1,0.402,824646.7,824646.7,20224,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021523,2409016.00
08/29/2017 11:45,2,2.918,ACTIVE,214.19,348.06,59.975,1504021503,"201051344000458","219011344069620",28.96,28.30,0,318.30,396.75,85.6,80.7,0.411,828622.2,828622.2,20221,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021524,2409017.00
08/29/2017 11:45,2,2.941,ACTIVE,214.64,350.77,59.981,1504021503,"201051344000853","219011344069620",29.08,27.00,0,321.61,398.56,86.7,81.7,0.407,830107.8,830107.8,20253,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021525,2409018.00
08/29/2017 11:45,2,2.900,ACTIVE,212.61,347.46,59.991,1504021503,"201051344000685","219011344069620",28.94,30.30,0,315.30,391.64,85.0,80.1,0.407,823255.8,823255.8,20267,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021526,2409019.00
08/29/2017 11:45,2,2.895,ACTIVE,213.06,347.76,59.981,1504021503,"201051344000917","219011344069620",28.90,29.80,0,319.81,391.64,84.7,79.9,0.402,819943.9,819943.9,20263,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021527,2409020.00
08/29/2017 11:45,2,2.902,ACTIVE,212.61,347.16,59.949,1504021503,"201051344001145","219011344069620",28.84,29.50,0,320.71,390.74,84.9,80.0,0.393,827992.4,827992.4,20246,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021528,2409021.00
08/29/2017 11:45,2,2.953,ACTIVE,213.29,347.46,59.981,1504021503,"201051344000651","219011344069620",28.82,29.80,0,316.80,392.55,86.3,81.3,0.402,817021.6,817021.6,20236,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021529,2409022.00
08/29/2017 11:45,2,2.602,ACTIVE,211.03,349.56,59.965,1504021503,"274151322000088","219011344069620",28.01,36.00,0,330.03,380.52,73.8,69.3,0.508,1019871.5,1019871.5,20129,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021530,2409023.00
08/29/2017 11:45,2,1.762,ACTIVE,211.93,424.71,59.981,1504021503,"274151322000068","219011344069620",38.92,38.80,0,391.34,449.65,70.4,66.0,0.499,889643.9,889643.9,20554,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021531,2409024.00
08/29/2017 11:45,2,2.951,ACTIVE,212.83,345.96,59.933,1504021503,"201051344001135","219011344069620",28.78,30.50,0,318.61,391.04,86.0,81.1,0.398,812597.5,812597.5,20199,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021531,2409025.00
08/29/2017 11:45,2,2.928,ACTIVE,213.06,348.66,59.986,1504021503,"201051344000594","219011344069620",29.06,37.30,0,317.10,390.74,86.2,81.3,0.393,832143.7,832143.7,20233,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021532,2409026.00
08/29/2017 11:45,2,2.965,ACTIVE,213.29,347.46,59.996,1504021503,"201051344001203","219011344069620",28.90,31.80,0,318.00,392.85,86.8,81.9,0.402,822716.6,822716.6,20266,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021533,2409027.00
08/29/2017 11:45,2,2.629,ACTIVE,211.03,358.58,59.986,1504021503,"274151322000054","219011344069620",27.71,35.20,0,329.13,380.52,73.8,69.3,0.513,1035463.3,1035463.3,20100,0,0,0,L,1151911521,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021534,2409028.00
08/29/2017 11:45,2,2.951,ACTIVE,213.51,347.76,59.981,1504021503,"201051344000867","219011344069620",29.00,29.80,0,317.70,394.35,86.7,81.8,0.398,816315.6,816315.6,20265,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021535,2409029.00
08/29/2017 11:45,2,2.826,ACTIVE,213.06,348.36,59.986,1504021503,"201051344001093","219011344069620",29.60,29.80,0,319.81,391.64,84.7,79.8,0.393,819953.1,819953.1,20269,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021536,2409030.00
