ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 11:45,2,2.934,ACTIVE,213.74,348.96,59.986,1504021503,"201051344000900","219011344069620",29.36,26.30,0,318.30,398.56,87.2,82.3,0.402,838393.6,838393.6,20269,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021537,2409031.00
08/29/2017 11:45,2,2.914,ACTIVE,213.96,349.56,59.996,1504021503,"201051344000648","219011344069620",28.82,27.80,0,316.50,397.96,85.2,80.3,0.402,824532.5,824532.5,20236,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021538,2409032.00
08/29/2017 11:45,2,2.887,ACTIVE,213.96,347.76,59.991,1504021503,"201051344000569","219011344069620",29.56,27.30,0,318.00,399.46,86.5,81.5,0.411,839931.0,839931.0,20209,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021539,2409033.00
08/29/2017 11:45,2,2.926,ACTIVE,213.96,347.46,59.991,1504021503,"201051344000983","219011344069620",29.40,27.80,0,318.91,397.96,87.1,82.1,0.415,830879.9,830879.9,20240,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021540,2409034.00
08/29/2017 11:45,2,2.963,ACTIVE,213.96,348.66,60.002,1504021503,"201051344001158","219011344069620",28.55,29.30,0,318.30,397.05,85.6,80.7,0.407,814543.5,814543.5,20246,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021541,2409035.00
08/29/2017 11:45,2,2.920,ACTIVE,214.19,349.56,59.996,1504021503,"201051344000576","219011344069620",29.02,26.30,0,319.81,397.35,85.8,80.9,0.402,829125.3,829125.3,20261,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021542,2409036.00
08/29/2017 11:45,2,2.580,ACTIVE,211.70,362.79,59.996,1504021503,"274151322000087","219011344069620",28.43,47.50,0,328.52,379.02,74.3,69.8,0.486,1011078.9,1011078.9,20367,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504021543,2409037.00
08/29/2017 12:00,2,5.166,ACTIVE,217.13,359.18,59.981,1504022403,"201051344000645","219011344069620",28.49,29.30,0,334.84,392.55,149.1,142.0,0.676,828052.7,828052.7,20227,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022404,2409038.00
08/29/2017 12:00,2,4.643,ACTIVE,212.83,349.86,59.996,1504022403,"274151322000085","219011344069620",27.10,38.80,0,328.52,379.02,127.3,120.9,0.482,1029915.1,1029915.1,20121,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022405,2409039.00
08/29/2017 12:00,2,5.143,ACTIVE,216.45,358.58,59.986,1504022403,"201051344000633","219011344069620",28.53,33.00,0,333.63,391.94,148.6,141.5,0.712,815259.7,815259.7,20280,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022406,2409040.00
08/29/2017 12:00,2,5.285,ACTIVE,217.58,359.48,60.012,1504022403,"201051344000469","219011344069620",28.57,26.30,0,333.63,394.05,152.9,145.7,0.742,819327.6,819327.6,20245,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022407,2409041.00
08/29/2017 12:00,2,5.066,ACTIVE,214.64,356.48,59.986,1504022403,"201051344000646","219011344069620",28.19,34.30,0,332.73,388.34,144.7,137.7,0.689,813448.8,813448.8,20233,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022408,2409042.00
08/29/2017 12:00,2,4.939,ACTIVE,212.83,355.28,59.975,1504022403,"274151322000052","219011344069620",28.11,42.80,0,333.03,378.42,140.6,133.8,0.552,1073533.9,1073533.9,20116,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022409,2409043.00
08/29/2017 12:00,2,5.123,ACTIVE,216.00,357.98,59.986,1504022403,"201051344000585","219011344069620",28.75,32.60,0,333.03,388.34,149.2,142.0,0.707,827837.6,827837.6,20230,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022410,2409044.00
08/29/2017 12:00,2,5.098,ACTIVE,214.64,355.28,59.991,1504022403,"201051344001230","219011344069620",28.35,33.50,0,332.73,388.94,146.4,139.4,0.694,817880.7,817880.7,20277,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022411,2409045.00
08/29/2017 12:00,2,5.104,ACTIVE,216.22,357.68,60.012,1504022403,"201051344000582","219011344069620",28.55,30.50,0,333.33,389.24,147.6,140.5,0.681,806753.5,806753.5,20219,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022412,2409046.00
08/29/2017 12:00,2,5.148,ACTIVE,215.09,357.38,59.991,1504022403,"201051344000955","219011344069620",28.37,32.80,0,333.03,387.74,148.0,140.9,0.707,827170.0,827170.0,20242,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022413,2409047.00
08/29/2017 12:00,2,3.307,ACTIVE,213.06,410.88,59.986,1504022403,"274151322000094","219011344069620",37.67,41.30,0,387.74,448.75,126.3,120.0,0.491,888691.2,888691.2,20545,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022414,2409048.00
08/29/2017 12:00,2,5.424,ACTIVE,217.80,358.58,59.986,1504022403,"201051344000579","219011344069620",28.78,33.00,0,334.54,395.25,157.9,150.5,0.734,837701.0,837701.0,20243,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022415,2409049.00
08/29/2017 12:00,2,5.260,ACTIVE,214.87,356.18,59.981,1504022403,"201051344000890","219011344069620",28.57,35.20,0,333.33,388.34,152.2,145.0,0.703,821294.9,821294.9,20243,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022416,2409050.00
08/29/2017 12:00,2,5.178,ACTIVE,215.77,357.38,59.975,1504022403,"201051344000438","219011344069620",28.80,33.30,0,333.63,389.84,151.1,143.9,0.712,823490.1,823490.1,20226,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022416,2409051.00
08/29/2017 12:00,2,5.238,ACTIVE,215.32,352.57,59.975,1504022403,"201051344000417","219011344069620",18.59,33.50,0,319.21,390.74,98.7,93.3,0.468,729586.7,729586.7,20272,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022417,2409052.00
08/29/2017 12:00,2,4.928,ACTIVE,212.83,352.57,60.012,1504022403,"274151322000083","219011344069620",27.75,42.80,0,333.33,378.42,138.5,131.7,0.548,1062642.3,1062642.3,20135,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022418,2409053.00
08/29/2017 12:00,2,5.131,ACTIVE,213.74,364.89,59.944,1504022403,"274151322000076","219011344069620",28.78,45.00,0,333.03,379.62,149.4,142.3,0.588,1134851.5,1134851.5,20119,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022419,2409054.00
08/29/2017 12:00,2,5.922,ACTIVE,216.67,361.59,59.981,1504022403,"201051344000868","219011344069620",28.92,27.80,0,333.33,399.16,173.6,165.6,0.800,817637.3,817637.3,20256,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022420,2409055.00
08/29/2017 12:00,2,5.170,ACTIVE,212.61,362.79,59.949,1504022403,"274151322000095","219011344069620",28.49,43.20,0,332.43,377.82,149.0,141.9,0.570,1123880.9,1123880.9,20149,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022421,2409056.00
08/29/2017 12:00,2,5.977,ACTIVE,218.03,357.38,59.986,1504022403,"201051344000988","219011344069620",18.45,27.50,0,333.63,391.64,111.8,106.0,0.521,701790.5,701790.5,20225,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022422,2409057.00
08/29/2017 12:00,2,5.648,ACTIVE,216.00,358.28,59.975,1504022403,"201051344001025","219011344069620",28.65,33.00,0,332.43,392.85,163.9,156.3,0.747,824673.6,824673.6,20225,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022423,2409058.00
08/29/2017 12:00,2,5.910,ACTIVE,218.03,361.59,59.986,1504022403,"201051344000458","219011344069620",28.92,30.30,0,335.14,399.76,173.1,165.2,0.813,828648.9,828648.9,20222,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022424,2409059.00
08/29/2017 12:00,2,6.027,ACTIVE,218.48,363.69,59.986,1504022403,"201051344000853","219011344069620",28.94,28.80,0,337.54,400.36,176.6,168.5,0.835,830134.9,830134.9,20254,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022425,2409060.00
08/29/2017 12:00,2,5.592,ACTIVE,215.09,358.28,59.981,1504022403,"201051344000685","219011344069620",28.25,32.00,0,333.03,390.74,159.9,152.4,0.782,823282.2,823282.2,20268,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022426,2409061.00
08/29/2017 12:00,2,5.852,ACTIVE,216.22,358.88,59.986,1504022403,"201051344000917","219011344069620",28.43,31.50,0,332.43,394.35,168.4,160.7,0.800,819970.1,819970.1,20264,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022427,2409062.00
08/29/2017 12:00,2,5.699,ACTIVE,215.32,358.58,59.986,1504022403,"201051344001145","219011344069620",28.19,30.30,0,333.63,392.85,162.7,155.1,0.751,828018.6,828018.6,20247,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022427,2409063.00
08/29/2017 12:00,2,5.820,ACTIVE,216.67,360.38,59.991,1504022403,"201051344000651","219011344069620",28.61,31.80,0,333.03,397.96,168.6,160.8,0.782,817048.4,817048.4,20237,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022428,2409064.00
08/29/2017 12:00,2,5.049,ACTIVE,213.06,347.16,59.981,1504022403,"274151322000088","219011344069620",27.73,38.80,0,327.32,379.62,141.8,134.9,0.530,1019895.0,1019895.0,20130,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022429,2409065.00
08/29/2017 12:00,2,3.477,ACTIVE,213.96,409.08,59.981,1504022403,"274151322000068","219011344069620",38.11,43.20,0,391.04,451.16,134.0,127.4,0.513,889666.0,889666.0,20555,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022430,2409066.00
08/29/2017 12:00,2,5.598,ACTIVE,216.00,357.38,59.991,1504022403,"201051344001135","219011344069620",28.53,31.80,0,333.33,395.25,161.7,154.1,0.751,812624.2,812624.2,20200,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022431,2409067.00
08/29/2017 12:00,2,5.955,ACTIVE,215.77,358.28,59.981,1504022403,"201051344000594","219011344069620",28.41,38.40,0,332.73,396.15,171.4,163.5,0.769,832170.7,832170.7,20234,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022432,2409068.00
08/29/2017 12:00,2,6.021,ACTIVE,216.45,359.48,59.991,1504022403,"201051344001203","219011344069620",28.86,33.00,0,333.63,400.36,175.9,167.9,0.826,822743.7,822743.7,20267,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022433,2409069.00
08/29/2017 12:00,2,5.266,ACTIVE,213.29,352.57,60.018,1504022403,"274151322000054","219011344069620",27.59,38.20,0,327.32,379.32,147.1,140.1,0.557,1035486.8,1035486.8,20101,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022434,2409070.00
08/29/2017 12:00,2,5.684,ACTIVE,216.67,357.68,59.986,1504022403,"201051344000867","219011344069620",28.67,32.00,0,333.33,400.06,165.1,157.4,0.760,816342.8,816342.8,20266,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022435,2409071.00
08/29/2017 12:00,2,5.771,ACTIVE,216.45,360.99,59.996,1504022403,"201051344001093","219011344069620",28.65,31.50,0,333.03,401.56,167.5,159.7,0.769,819979.7,819979.7,20270,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022436,2409072.00
08/29/2017 12:00,2,5.787,ACTIVE,217.35,361.59,59.986,1504022403,"201051344000900","219011344069620",28.90,27.50,0,333.33,402.46,169.6,161.7,0.760,838421.1,838421.1,20270,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022437,2409073.00
08/29/2017 12:00,2,5.686,ACTIVE,217.35,359.78,59.986,1504022403,"201051344000648","219011344069620",28.29,29.30,0,334.54,400.96,162.9,155.3,0.760,824559.3,824559.3,20237,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022438,2409074.00
08/29/2017 12:00,2,5.838,ACTIVE,217.58,362.49,59.981,1504022403,"201051344000569","219011344069620",28.75,29.80,0,333.93,401.26,169.9,162.1,0.787,839958.3,839958.3,20210,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022439,2409075.00
08/29/2017 12:00,2,5.830,ACTIVE,218.03,360.99,59.991,1504022403,"201051344000983","219011344069620",28.71,29.80,0,333.93,401.56,169.4,161.6,0.791,830907.4,830907.4,20241,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022440,2409076.00
08/29/2017 12:00,2,5.496,ACTIVE,218.03,360.08,59.981,1504022403,"201051344001158","219011344069620",28.61,31.30,0,334.24,400.06,159.3,151.8,0.756,814570.5,814570.5,20247,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022440,2409077.00
08/29/2017 12:00,2,5.936,ACTIVE,218.03,363.69,59.970,1504022403,"201051344000576","219011344069620",28.63,28.30,0,335.44,400.96,172.0,164.1,0.795,829152.5,829152.5,20262,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022441,2409078.00
08/29/2017 12:00,2,5.252,ACTIVE,213.29,350.77,60.002,1504022403,"274151322000087","219011344069620",27.79,51.30,0,329.43,378.42,147.8,140.7,0.539,1011102.7,1011102.7,20368,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504022442,2409079.00
08/29/2017 12:15,2,7.318,ACTIVE,219.16,366.10,59.970,1504023303,"201051344000645","219011344069620",26.76,35.20,0,335.44,428.31,198.3,189.5,0.888,828103.5,828103.5,20228,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023304,2409080.00
08/29/2017 12:15,2,8.023,ACTIVE,213.96,376.31,59.981,1504023303,"274151322000085","219011344069620",24.41,47.00,0,334.24,405.77,198.1,189.3,0.751,1029960.2,1029960.2,20122,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023305,2409081.00
08/29/2017 12:15,2,7.418,ACTIVE,218.03,366.70,59.975,1504023303,"201051344000633","219011344069620",26.46,38.60,0,335.14,428.01,198.5,189.7,0.919,815310.5,815310.5,20281,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023306,2409082.00
08/29/2017 12:15,2,7.293,ACTIVE,219.39,367.00,59.981,1504023303,"201051344000469","219011344069620",27.35,31.30,0,336.04,429.22,202.1,193.1,0.937,819379.1,819379.1,20246,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023307,2409083.00
08/29/2017 12:15,2,8.459,ACTIVE,216.90,367.00,59.965,1504023303,"201051344000646","219011344069620",26.64,39.80,0,331.23,424.11,228.2,218.3,1.056,813500.2,813500.2,20234,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023308,2409084.00
08/29/2017 12:15,2,8.549,ACTIVE,214.41,355.28,59.944,1504023303,"274151322000052","219011344069620",26.20,50.40,0,330.33,407.87,226.9,217.1,0.888,1073582.8,1073582.8,20117,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023309,2409085.00
08/29/2017 12:15,2,8.076,ACTIVE,218.48,367.30,59.981,1504023303,"201051344000585","219011344069620",26.80,38.00,0,334.84,426.81,219.1,209.5,1.012,827889.5,827889.5,20231,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023310,2409086.00
08/29/2017 12:15,2,8.545,ACTIVE,216.67,365.49,59.970,1504023303,"201051344001230","219011344069620",27.12,39.50,0,331.23,423.81,234.8,224.7,1.105,817932.1,817932.1,20278,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023311,2409087.00
08/29/2017 12:15,2,8.406,ACTIVE,218.48,367.60,59.981,1504023303,"201051344000582","219011344069620",26.64,35.60,0,333.63,428.61,226.8,217.0,1.021,806804.8,806804.8,20220,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023312,2409088.00
08/29/2017 12:15,2,8.244,ACTIVE,217.13,366.10,59.981,1504023303,"201051344000955","219011344069620",26.56,38.20,0,332.73,422.90,221.7,212.1,1.052,827221.6,827221.6,20243,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023313,2409089.00
08/29/2017 12:15,2,6.113,ACTIVE,214.19,410.88,59.965,1504023303,"274151322000094","219011344069620",36.82,47.80,0,380.52,464.98,227.8,217.9,0.879,888737.5,888737.5,20546,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023314,2409090.00
08/29/2017 12:15,2,8.074,ACTIVE,219.61,367.30,59.965,1504023303,"201051344000579","219011344069620",26.52,39.50,0,337.24,428.61,216.9,207.5,1.021,837752.0,837752.0,20244,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023314,2409091.00
08/29/2017 12:15,2,8.221,ACTIVE,216.67,365.19,59.959,1504023303,"201051344000890","219011344069620",26.36,41.00,0,333.03,425.01,219.3,209.8,0.999,821346.5,821346.5,20244,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023315,2409092.00
08/29/2017 12:15,2,8.123,ACTIVE,217.80,366.70,59.944,1504023303,"201051344000438","219011344069620",26.50,38.20,0,333.33,424.41,217.9,208.4,1.016,823541.7,823541.7,20227,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023316,2409093.00
08/29/2017 12:15,2,7.420,ACTIVE,217.13,357.68,59.954,1504023303,"201051344000417","219011344069620",17.93,39.00,0,336.94,400.96,134.7,128.1,0.636,729619.8,729619.8,20273,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023317,2409094.00
08/29/2017 12:15,2,8.926,ACTIVE,213.51,363.99,59.965,1504023303,"274151322000083","219011344069620",25.86,50.80,0,330.63,407.57,233.8,223.7,0.941,1062690.8,1062690.8,20136,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023318,2409095.00
08/29/2017 12:15,2,9.188,ACTIVE,215.09,385.63,59.965,1504023303,"274151322000076","219011344069620",27.39,54.80,0,334.24,406.67,254.7,243.9,0.972,1134903.8,1134903.8,20120,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023319,2409096.00
08/29/2017 12:15,2,7.750,ACTIVE,217.80,363.99,59.970,1504023303,"201051344000868","219011344069620",26.84,33.80,0,333.93,427.11,210.6,201.3,0.946,817688.7,817688.7,20257,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023320,2409097.00
08/29/2017 12:15,2,9.268,ACTIVE,213.29,357.08,59.975,1504023303,"274151322000095","219011344069620",27.00,52.80,0,329.73,407.27,253.2,242.4,0.955,1123932.9,1123932.9,20150,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023321,2409098.00
08/29/2017 12:15,2,7.670,ACTIVE,219.61,361.29,59.975,1504023303,"201051344000988","219011344069620",17.89,32.80,0,337.24,407.57,138.9,132.2,0.650,701823.8,701823.8,20226,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023322,2409099.00
08/29/2017 12:15,2,8.811,ACTIVE,218.48,368.50,59.981,1504023303,"201051344001025","219011344069620",26.72,38.60,0,333.93,426.21,238.4,228.2,1.061,824725.8,824725.8,20226,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023323,2409100.00
08/29/2017 12:15,2,7.613,ACTIVE,219.16,367.00,59.970,1504023303,"201051344000458","219011344069620",27.06,35.60,0,337.24,429.52,208.4,199.3,0.981,828700.0,828700.0,20223,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023323,2409101.00
08/29/2017 12:15,2,7.475,ACTIVE,219.61,368.20,59.970,1504023303,"201051344000853","219011344069620",27.15,34.00,0,338.44,428.31,205.6,196.5,0.963,830186.3,830186.3,20255,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023324,2409102.00
08/29/2017 12:15,2,8.822,ACTIVE,216.67,368.50,59.970,1504023303,"201051344000685","219011344069620",26.66,37.30,0,332.43,422.60,238.3,228.0,1.131,823334.2,823334.2,20269,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023325,2409103.00
08/29/2017 12:15,2,8.463,ACTIVE,218.26,369.10,59.975,1504023303,"201051344000917","219011344069620",26.62,36.50,0,333.33,425.61,228.1,218.2,1.065,820021.8,820021.8,20265,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023326,2409104.00
08/29/2017 12:15,2,8.293,ACTIVE,216.67,368.20,59.975,1504023303,"201051344001145","219011344069620",26.90,36.30,0,333.33,423.20,225.8,216.0,1.016,828070.2,828070.2,20248,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023327,2409105.00
08/29/2017 12:15,2,8.428,ACTIVE,218.71,367.90,59.965,1504023303,"201051344000651","219011344069620",26.64,36.00,0,334.54,427.41,227.2,217.4,1.034,817100.6,817100.6,20238,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023328,2409106.00
08/29/2017 12:15,2,8.551,ACTIVE,213.74,355.28,59.975,1504023303,"274151322000088","219011344069620",25.54,46.40,0,331.53,407.57,221.2,211.6,0.831,1019943.1,1019943.1,20131,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023329,2409107.00
08/29/2017 12:15,2,5.705,ACTIVE,214.87,413.59,59.970,1504023303,"274151322000068","219011344069620",37.13,50.00,0,379.02,467.69,213.8,204.4,0.818,889712.7,889712.7,20556,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023330,2409108.00
08/29/2017 12:15,2,8.338,ACTIVE,217.80,368.50,59.965,1504023303,"201051344001135","219011344069620",26.78,36.50,0,334.54,425.31,226.2,216.4,1.016,812675.9,812675.9,20201,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023331,2409109.00
08/29/2017 12:15,2,7.502,ACTIVE,217.13,363.69,59.933,1504023303,"201051344000594","219011344069620",26.68,46.20,0,332.13,423.81,202.7,193.7,0.915,832222.0,832222.0,20235,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023332,2409110.00
08/29/2017 12:15,2,8.273,ACTIVE,218.26,365.19,59.970,1504023303,"201051344001203","219011344069620",26.80,38.20,0,335.14,428.01,224.4,214.6,1.047,822796.2,822796.2,20268,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023332,2409111.00
08/29/2017 12:15,2,8.213,ACTIVE,214.19,352.27,59.996,1504023303,"274151322000054","219011344069620",24.93,46.20,0,331.83,408.18,207.2,198.1,0.787,1035533.7,1035533.7,20102,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023334,2409112.00
08/29/2017 12:15,2,7.889,ACTIVE,218.26,366.10,59.970,1504023303,"201051344000867","219011344069620",27.12,37.50,0,334.24,426.51,216.6,207.1,0.977,816394.1,816394.1,20267,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023335,2409113.00
08/29/2017 12:15,2,8.240,ACTIVE,218.26,367.60,59.965,1504023303,"201051344001093","219011344069620",27.39,36.50,0,333.93,427.41,228.6,218.7,1.043,820031.7,820031.7,20271,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023335,2409114.00
08/29/2017 12:15,2,8.867,ACTIVE,219.39,370.30,59.965,1504023303,"201051344000900","219011344069620",27.31,32.20,0,335.44,428.91,245.3,234.8,1.109,838473.1,838473.1,20271,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023336,2409115.00
08/29/2017 12:15,2,8.736,ACTIVE,219.39,369.40,59.975,1504023303,"201051344000648","219011344069620",26.42,35.20,0,336.04,430.12,233.7,223.7,1.065,824609.9,824609.9,20238,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023337,2409116.00
08/29/2017 12:15,2,8.561,ACTIVE,219.84,370.60,59.981,1504023303,"201051344000569","219011344069620",27.43,34.30,0,335.44,428.91,237.8,227.6,1.100,840009.9,840009.9,20211,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023338,2409117.00
08/29/2017 12:15,2,8.645,ACTIVE,220.29,373.01,59.970,1504023303,"201051344000983","219011344069620",27.10,35.20,0,335.74,428.91,237.2,227.1,1.100,830958.9,830958.9,20242,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023339,2409118.00
08/29/2017 12:15,2,8.744,ACTIVE,220.52,371.51,59.981,1504023303,"201051344001158","219011344069620",26.40,37.50,0,336.64,428.91,233.6,223.6,1.074,814621.5,814621.5,20248,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023340,2409119.00
08/29/2017 12:15,2,9.053,ACTIVE,220.29,372.11,59.981,1504023303,"201051344000576","219011344069620",27.21,33.00,0,336.94,429.82,249.4,238.8,1.149,829203.9,829203.9,20263,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023341,2409120.00
08/29/2017 12:15,2,7.459,ACTIVE,213.51,356.78,59.959,1504023303,"274151322000087","219011344069620",25.94,60.50,0,331.83,407.27,196.0,187.2,0.725,1011151.0,1011151.0,20369,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504023342,2409121.00
08/29/2017 12:30,2,6.283,ACTIVE,218.48,362.19,59.970,1504024205,"201051344000645","219011344069620",27.63,36.80,0,337.84,427.71,175.8,167.7,0.804,828146.3,828146.3,20229,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024206,2409122.00
08/29/2017 12:30,2,5.801,ACTIVE,213.96,353.77,59.975,1504024205,"274151322000085","219011344069620",25.15,50.20,0,334.84,399.16,147.6,140.5,0.561,1029996.6,1029996.6,20123,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024207,2409123.00
08/29/2017 12:30,2,6.410,ACTIVE,217.80,362.19,59.970,1504024205,"201051344000633","219011344069620",27.12,41.00,0,335.74,427.41,176.2,168.1,0.840,815353.1,815353.1,20282,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024208,2409124.00
08/29/2017 12:30,2,6.506,ACTIVE,218.93,361.89,59.954,1504024205,"201051344000469","219011344069620",27.59,32.60,0,332.13,428.91,181.8,173.5,0.853,819422.7,819422.7,20247,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024209,2409125.00
08/29/2017 12:30,2,6.389,ACTIVE,216.22,359.18,59.996,1504024205,"201051344000646","219011344069620",27.12,42.80,0,334.24,424.11,175.4,167.4,0.831,813542.4,813542.4,20235,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024210,2409126.00
08/29/2017 12:30,2,6.018,ACTIVE,213.74,348.36,59.970,1504024205,"274151322000052","219011344069620",27.04,52.50,0,329.73,404.57,164.6,156.9,0.645,1073622.7,1073622.7,20118,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024210,2409127.00
08/29/2017 12:30,2,6.504,ACTIVE,217.58,361.89,59.975,1504024205,"201051344000585","219011344069620",27.61,41.30,0,333.63,424.41,181.9,173.7,0.853,827932.5,827932.5,20232,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024211,2409128.00
08/29/2017 12:30,2,6.420,ACTIVE,216.00,359.48,59.949,1504024205,"201051344001230","219011344069620",27.59,42.00,0,332.43,423.81,179.4,171.3,0.840,817974.6,817974.6,20279,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024212,2409129.00
08/29/2017 12:30,2,6.521,ACTIVE,217.58,363.39,59.965,1504024205,"201051344000582","219011344069620",27.14,38.20,0,333.93,425.31,179.2,171.1,0.818,806847.0,806847.0,20221,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024213,2409130.00
08/29/2017 12:30,2,6.584,ACTIVE,216.45,360.69,59.944,1504024205,"201051344000955","219011344069620",27.12,40.40,0,334.24,422.90,180.8,172.6,0.857,827263.8,827263.8,20244,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024214,2409131.00
08/29/2017 12:30,2,4.148,ACTIVE,213.74,416.59,59.965,1504024205,"274151322000094","219011344069620",37.75,49.30,0,375.71,451.16,159.2,151.7,0.614,888774.8,888774.8,20547,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024215,2409132.00
08/29/2017 12:30,2,6.688,ACTIVE,218.93,363.09,59.944,1504024205,"201051344000579","219011344069620",27.08,42.00,0,337.84,427.71,183.3,175.0,0.849,837794.5,837794.5,20245,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024216,2409133.00
08/29/2017 12:30,2,6.672,ACTIVE,216.22,359.78,59.933,1504024205,"201051344000890","219011344069620",27.04,43.60,0,334.54,423.81,182.8,174.5,0.840,821388.9,821388.9,20245,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024217,2409134.00
08/29/2017 12:30,2,6.689,ACTIVE,217.13,361.29,59.970,1504024205,"201051344000438","219011344069620",26.96,40.80,0,334.24,424.11,182.6,174.3,0.857,823583.8,823583.8,20228,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024218,2409135.00
08/29/2017 12:30,2,6.504,ACTIVE,216.45,355.58,59.996,1504024205,"201051344000417","219011344069620",17.89,41.30,0,317.70,397.05,118.0,112.0,0.566,729646.5,729646.5,20274,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024219,2409136.00
08/29/2017 12:30,2,6.318,ACTIVE,213.51,361.29,59.959,1504024205,"274151322000083","219011344069620",26.84,53.30,0,331.23,402.77,171.7,163.8,0.694,1062730.1,1062730.1,20137,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024220,2409137.00
08/29/2017 12:30,2,6.740,ACTIVE,214.64,371.51,59.959,1504024205,"274151322000076","219011344069620",27.33,54.80,0,335.44,407.57,186.7,178.2,0.720,1134946.6,1134946.6,20121,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024221,2409138.00
08/29/2017 12:30,2,6.885,ACTIVE,218.03,363.69,59.975,1504024205,"201051344000868","219011344069620",27.69,35.00,0,333.93,426.81,193.1,184.4,0.875,817732.0,817732.0,20258,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024222,2409139.00
08/29/2017 12:30,2,6.785,ACTIVE,213.51,354.07,59.959,1504024205,"274151322000095","219011344069620",27.14,54.30,0,329.43,407.27,186.4,178.0,0.707,1123975.1,1123975.1,20151,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024222,2409140.00
08/29/2017 12:30,2,6.998,ACTIVE,219.39,359.78,59.970,1504024205,"201051344000988","219011344069620",17.91,34.80,0,316.50,402.77,126.9,120.6,0.583,701851.3,701851.3,20227,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024223,2409141.00
08/29/2017 12:30,2,7.059,ACTIVE,217.80,364.29,59.959,1504024205,"201051344001025","219011344069620",27.45,41.80,0,333.33,422.30,196.4,187.6,0.879,824768.9,824768.9,20227,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024224,2409142.00
08/29/2017 12:30,2,7.236,ACTIVE,219.61,365.80,59.928,1504024205,"201051344000458","219011344069620",27.19,37.00,0,337.24,428.61,199.4,190.6,0.946,828742.9,828742.9,20224,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024225,2409143.00
08/29/2017 12:30,2,7.191,ACTIVE,220.06,366.70,59.959,1504024205,"201051344000853","219011344069620",28.05,35.00,0,339.04,427.41,204.3,195.3,0.959,830229.8,830229.8,20256,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024226,2409144.00
08/29/2017 12:30,2,7.150,ACTIVE,216.45,363.69,59.965,1504024205,"201051344000685","219011344069620",27.25,39.30,0,334.84,423.50,197.3,188.6,0.959,823376.5,823376.5,20270,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024227,2409145.00
08/29/2017 12:30,2,7.096,ACTIVE,217.80,365.19,59.965,1504024205,"201051344000917","219011344069620",27.61,38.60,0,333.63,422.00,198.6,189.7,0.941,820064.1,820064.1,20266,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024228,2409146.00
08/29/2017 12:30,2,7.096,ACTIVE,216.67,364.29,59.970,1504024205,"201051344001145","219011344069620",27.57,38.40,0,334.24,423.81,198.2,189.4,0.910,828112.4,828112.4,20249,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024229,2409147.00
08/29/2017 12:30,2,7.283,ACTIVE,218.26,366.10,59.938,1504024205,"201051344000651","219011344069620",27.25,38.40,0,334.24,426.51,200.8,191.9,0.937,817143.1,817143.1,20239,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024230,2409148.00
08/29/2017 12:30,2,6.768,ACTIVE,214.19,351.67,59.949,1504024205,"274151322000088","219011344069620",26.40,49.30,0,333.33,403.07,180.8,172.6,0.685,1019981.6,1019981.6,20132,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024231,2409149.00
08/29/2017 12:30,2,4.639,ACTIVE,214.87,421.10,59.981,1504024205,"274151322000068","219011344069620",37.11,50.80,0,374.81,451.16,174.1,166.1,0.667,889749.7,889749.7,20557,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024232,2409150.00
08/29/2017 12:30,2,7.211,ACTIVE,217.80,363.39,59.975,1504024205,"201051344001135","219011344069620",27.35,39.30,0,333.93,422.90,199.7,190.8,0.937,812718.2,812718.2,20202,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024233,2409151.00
08/29/2017 12:30,2,7.264,ACTIVE,217.58,363.39,59.970,1504024205,"201051344000594","219011344069620",27.39,48.50,0,331.83,424.71,201.6,192.6,0.919,832264.6,832264.6,20236,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024233,2409152.00
08/29/2017 12:30,2,7.420,ACTIVE,218.26,363.99,59.975,1504024205,"201051344001203","219011344069620",27.08,41.00,0,335.14,425.91,203.4,194.4,0.946,822839.4,822839.4,20269,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024234,2409153.00
08/29/2017 12:30,2,6.736,ACTIVE,214.19,362.79,59.959,1504024205,"274151322000054","219011344069620",25.54,48.30,0,333.03,402.46,174.2,166.2,0.658,1035570.7,1035570.7,20103,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024235,2409154.00
08/29/2017 12:30,2,7.318,ACTIVE,218.48,365.49,59.965,1504024205,"201051344000867","219011344069620",27.45,40.00,0,335.14,425.61,203.4,194.4,0.924,816437.0,816437.0,20268,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024236,2409155.00
08/29/2017 12:30,2,7.234,ACTIVE,218.26,366.70,59.970,1504024205,"201051344001093","219011344069620",27.51,39.80,0,333.33,427.41,201.6,192.6,0.915,820074.3,820074.3,20272,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024237,2409156.00
08/29/2017 12:30,2,7.490,ACTIVE,219.39,366.40,59.938,1504024205,"201051344000900","219011344069620",27.87,33.80,0,336.94,428.31,211.4,202.1,0.959,838517.3,838517.3,20272,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024238,2409157.00
08/29/2017 12:30,2,7.311,ACTIVE,219.39,365.80,59.975,1504024205,"201051344000648","219011344069620",27.49,37.50,0,337.24,428.91,203.4,194.4,0.937,824652.2,824652.2,20239,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024239,2409158.00
08/29/2017 12:30,2,7.490,ACTIVE,219.84,367.90,59.944,1504024205,"201051344000569","219011344069620",27.79,34.80,0,336.34,428.61,210.8,201.6,0.968,840053.3,840053.3,20212,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024240,2409159.00
08/29/2017 12:30,2,7.516,ACTIVE,220.06,367.90,59.965,1504024205,"201051344000983","219011344069620",27.69,36.50,0,336.64,428.91,210.8,201.5,0.986,831002.3,831002.3,20243,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024241,2409160.00
08/29/2017 12:30,2,7.531,ACTIVE,219.84,367.00,59.970,1504024205,"201051344001158","219011344069620",26.96,39.50,0,332.43,428.61,205.6,196.5,0.946,814663.5,814663.5,20249,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024242,2409161.00
08/29/2017 12:30,2,7.568,ACTIVE,220.06,368.50,59.928,1504024205,"201051344000576","219011344069620",27.57,35.40,0,337.24,428.91,211.3,202.0,0.977,829246.9,829246.9,20264,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024243,2409162.00
08/29/2017 12:30,2,6.979,ACTIVE,213.96,353.17,59.954,1504024205,"274151322000087","219011344069620",26.44,64.00,0,332.43,401.26,186.8,178.4,0.712,1011189.5,1011189.5,20370,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504024244,2409163.00
08/29/2017 12:45,2,5.840,ACTIVE,217.13,358.58,59.986,1504025103,"201051344000645","219011344069620",27.47,38.00,0,336.94,423.50,162.5,155.0,0.751,828195.0,828195.0,20230,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025104,2409164.00
08/29/2017 12:45,2,5.365,ACTIVE,213.06,363.39,59.959,1504025103,"274151322000085","219011344069620",24.69,55.00,0,332.13,394.35,134.2,127.6,0.517,1030037.2,1030037.2,20124,0,0,0,L,1151911521,0,122.91,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025105,2409165.00
08/29/2017 12:45,2,5.893,ACTIVE,216.67,360.38,59.970,1504025103,"201051344000633","219011344069620",27.15,43.80,0,334.54,422.00,162.1,154.5,0.782,815401.3,815401.3,20283,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025106,2409166.00
08/29/2017 12:45,2,5.914,ACTIVE,217.80,361.29,59.959,1504025103,"201051344000469","219011344069620",28.01,34.00,0,336.04,425.91,167.9,160.1,0.791,819472.0,819472.0,20248,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025107,2409167.00
08/29/2017 12:45,2,5.859,ACTIVE,214.87,357.38,59.996,1504025103,"201051344000646","219011344069620",27.04,45.50,0,333.03,417.79,160.3,152.8,0.769,813589.8,813589.8,20236,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025108,2409168.00
08/29/2017 12:45,2,5.602,ACTIVE,212.83,350.17,59.970,1504025103,"274151322000052","219011344069620",26.46,56.80,0,330.93,399.76,150.1,142.9,0.588,1073667.1,1073667.1,20119,0,0,0,L,1151911521,0,121.78,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025109,2409169.00
08/29/2017 12:45,2,6.029,ACTIVE,216.22,359.48,59.965,1504025103,"201051344000585","219011344069620",27.31,43.60,0,334.84,418.09,166.8,159.1,0.787,827980.9,827980.9,20233,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025110,2409170.00
08/29/2017 12:45,2,5.992,ACTIVE,214.64,357.38,59.959,1504025103,"201051344001230","219011344069620",27.14,44.80,0,331.53,419.00,164.6,156.9,0.782,818022.4,818022.4,20280,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025111,2409171.00
08/29/2017 12:45,2,6.072,ACTIVE,216.45,359.78,59.959,1504025103,"201051344000582","219011344069620",26.78,40.20,0,334.84,419.00,164.7,157.1,0.765,806894.6,806894.6,20222,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025112,2409172.00
