ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 12:45,2,6.113,ACTIVE,215.32,357.68,59.991,1504025103,"201051344000955","219011344069620",26.64,43.80,0,333.03,418.39,164.9,157.3,0.787,827311.3,827311.3,20245,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025113,2409173.00
08/29/2017 12:45,2,3.822,ACTIVE,213.29,404.27,59.954,1504025103,"274151322000094","219011344069620",37.41,53.00,0,372.71,447.85,145.8,138.8,0.561,888816.8,888816.8,20548,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025113,2409174.00
08/29/2017 12:45,2,6.176,ACTIVE,217.80,361.29,59.965,1504025103,"201051344000579","219011344069620",27.04,44.30,0,337.24,423.50,169.0,161.2,0.791,837842.6,837842.6,20246,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025114,2409175.00
08/29/2017 12:45,2,6.117,ACTIVE,215.09,358.28,59.949,1504025103,"201051344000890","219011344069620",27.12,46.00,0,333.93,419.90,168.0,160.2,0.778,821436.5,821436.5,20246,0,0,0,L,1122011218,0,123.36,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025115,2409176.00
08/29/2017 12:45,2,6.092,ACTIVE,215.77,359.48,59.965,1504025103,"201051344000438","219011344069620",26.96,43.40,0,334.54,417.79,166.4,158.7,0.787,823631.2,823631.2,20229,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025116,2409177.00
08/29/2017 12:45,2,5.861,ACTIVE,215.32,353.17,59.959,1504025103,"201051344000417","219011344069620",17.95,44.30,0,335.44,393.15,106.7,101.1,0.513,729676.4,729676.4,20275,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025117,2409178.00
08/29/2017 12:45,2,5.818,ACTIVE,212.61,347.76,59.965,1504025103,"274151322000083","219011344069620",26.50,57.30,0,329.73,398.86,156.0,148.6,0.605,1062774.1,1062774.1,20138,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025118,2409179.00
08/29/2017 12:45,2,6.168,ACTIVE,213.74,349.86,59.959,1504025103,"274151322000076","219011344069620",27.06,57.30,0,332.13,403.07,168.8,161.0,0.667,1134994.5,1134994.5,20122,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025119,2409180.00
08/29/2017 12:45,2,6.203,ACTIVE,216.22,358.58,59.965,1504025103,"201051344000868","219011344069620",27.45,36.30,0,334.54,422.60,172.4,164.4,0.782,817781.1,817781.1,20259,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025120,2409181.00
08/29/2017 12:45,2,6.139,ACTIVE,212.83,369.40,59.965,1504025103,"274151322000095","219011344069620",27.04,58.80,0,328.52,402.46,167.9,160.1,0.654,1124022.7,1124022.7,20152,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025121,2409182.00
08/29/2017 12:45,2,6.066,ACTIVE,217.58,355.88,59.954,1504025103,"201051344000988","219011344069620",17.91,36.50,0,338.44,399.76,110.0,104.3,0.499,701882.4,701882.4,20228,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025122,2409183.00
08/29/2017 12:45,2,6.199,ACTIVE,216.00,358.58,60.012,1504025103,"201051344001025","219011344069620",26.92,44.50,0,334.84,419.60,168.9,161.1,0.773,824817.4,824817.4,20228,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025122,2409184.00
08/29/2017 12:45,2,6.047,ACTIVE,217.58,360.69,59.965,1504025103,"201051344000458","219011344069620",27.41,38.60,0,337.24,424.71,167.9,160.1,0.804,828791.7,828791.7,20225,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025123,2409185.00
08/29/2017 12:45,2,5.996,ACTIVE,218.03,362.19,59.975,1504025103,"201051344000853","219011344069620",27.91,37.50,0,338.14,425.01,169.5,161.7,0.813,830279.3,830279.3,20257,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025124,2409186.00
08/29/2017 12:45,2,6.043,ACTIVE,214.87,357.68,59.970,1504025103,"201051344000685","219011344069620",26.84,41.50,0,334.24,417.49,164.2,156.6,0.804,823424.3,823424.3,20271,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025125,2409187.00
08/29/2017 12:45,2,5.930,ACTIVE,216.00,358.58,59.981,1504025103,"201051344000917","219011344069620",27.33,40.60,0,334.84,417.19,164.2,156.6,0.782,820112.0,820112.0,20267,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025126,2409188.00
08/29/2017 12:45,2,5.963,ACTIVE,215.09,357.38,59.975,1504025103,"201051344001145","219011344069620",26.92,40.80,0,335.14,417.79,162.6,155.0,0.751,828159.9,828159.9,20250,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025127,2409189.00
08/29/2017 12:45,2,6.025,ACTIVE,216.45,360.38,59.965,1504025103,"201051344000651","219011344069620",26.78,40.60,0,335.14,422.30,163.4,155.8,0.756,817191.1,817191.1,20240,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025128,2409190.00
08/29/2017 12:45,2,5.602,ACTIVE,213.06,351.37,59.975,1504025103,"274151322000088","219011344069620",26.00,52.80,0,330.93,398.56,147.3,140.3,0.561,1020024.8,1020024.8,20133,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025129,2409191.00
08/29/2017 12:45,2,3.740,ACTIVE,213.74,402.77,59.975,1504025103,"274151322000068","219011344069620",37.35,54.80,0,373.91,448.75,139.4,132.7,0.535,889791.4,889791.4,20558,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025130,2409192.00
08/29/2017 12:45,2,5.822,ACTIVE,215.77,356.78,59.991,1504025103,"201051344001135","219011344069620",27.27,41.50,0,335.14,418.39,160.9,153.3,0.751,812765.7,812765.7,20203,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025131,2409193.00
08/29/2017 12:45,2,5.906,ACTIVE,215.54,357.98,59.949,1504025103,"201051344000594","219011344069620",27.06,51.30,0,331.83,421.10,161.7,154.2,0.747,832312.7,832312.7,20237,0,0,0,L,1122011218,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025132,2409194.00
08/29/2017 12:45,2,5.885,ACTIVE,216.00,357.98,59.986,1504025103,"201051344001203","219011344069620",27.47,43.00,0,336.04,419.60,163.8,156.1,0.778,822888.1,822888.1,20270,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025133,2409195.00
08/29/2017 12:45,2,5.510,ACTIVE,213.06,363.39,59.970,1504025103,"274151322000054","219011344069620",25.07,51.80,0,330.93,397.66,139.7,132.9,0.517,1035612.0,1035612.0,20104,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025134,2409196.00
08/29/2017 12:45,2,5.756,ACTIVE,216.00,357.38,59.975,1504025103,"201051344000867","219011344069620",27.65,41.30,0,334.84,419.00,161.3,153.8,0.742,816485.5,816485.5,20269,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025135,2409197.00
08/29/2017 12:45,2,5.732,ACTIVE,216.00,358.88,59.981,1504025103,"201051344001093","219011344069620",27.51,41.50,0,334.84,419.90,159.8,152.3,0.742,820122.4,820122.4,20273,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025136,2409198.00
08/29/2017 12:45,2,5.746,ACTIVE,216.67,357.98,59.970,1504025103,"201051344000900","219011344069620",28.13,35.40,0,335.14,425.91,163.7,156.1,0.769,838567.3,838567.3,20273,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025137,2409199.00
08/29/2017 12:45,2,5.658,ACTIVE,216.90,358.28,59.975,1504025103,"201051344000648","219011344069620",27.33,38.80,0,336.34,424.11,156.6,149.2,0.738,824700.1,824700.1,20240,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025138,2409200.00
08/29/2017 12:45,2,5.654,ACTIVE,217.13,360.08,59.944,1504025103,"201051344000569","219011344069620",27.87,37.00,0,334.84,426.81,159.5,152.0,0.756,840102.6,840102.6,20213,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025139,2409201.00
08/29/2017 12:45,2,5.684,ACTIVE,217.13,358.58,59.975,1504025103,"201051344000983","219011344069620",27.65,37.50,0,335.44,425.61,159.1,151.6,0.751,831051.4,831051.4,20244,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025139,2409202.00
08/29/2017 12:45,2,5.654,ACTIVE,217.13,358.88,59.981,1504025103,"201051344001158","219011344069620",26.78,41.50,0,336.64,423.20,153.3,146.0,0.720,814711.1,814711.1,20250,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025140,2409203.00
08/29/2017 12:45,2,5.529,ACTIVE,216.67,358.88,59.981,1504025103,"201051344000576","219011344069620",27.75,35.80,0,335.74,426.21,155.3,148.0,0.734,829295.7,829295.7,20265,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025141,2409204.00
08/29/2017 12:45,2,5.242,ACTIVE,212.83,351.37,59.965,1504025103,"274151322000087","219011344069620",26.62,68.30,0,330.93,398.26,141.2,134.4,0.539,1011232.7,1011232.7,20371,0,0,0,L,1151911521,0,122.46,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504025142,2409205.00
08/29/2017 13:00,2,8.078,ACTIVE,218.71,367.00,60.012,1504026003,"201051344000645","219011344069620",26.72,39.50,0,335.44,428.31,218.6,209.1,1.003,828247.1,828247.1,20231,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026004,2409206.00
08/29/2017 13:00,2,7.303,ACTIVE,213.06,351.67,60.007,1504026003,"274151322000085","219011344069620",24.05,57.30,0,330.33,398.56,177.8,169.7,0.685,1030079.5,1030079.5,20125,0,0,0,L,1151911521,0,122.91,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026005,2409207.00
08/29/2017 13:00,2,8.100,ACTIVE,217.80,366.10,60.007,1504026003,"201051344000633","219011344069620",26.98,45.80,0,333.93,423.20,221.3,211.7,1.043,815452.8,815452.8,20284,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026006,2409208.00
08/29/2017 13:00,2,8.275,ACTIVE,219.61,370.00,60.039,1504026003,"201051344000469","219011344069620",27.55,35.20,0,335.44,429.52,230.9,221.0,1.083,819524.5,819524.5,20249,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026007,2409209.00
08/29/2017 13:00,2,8.227,ACTIVE,216.00,365.80,60.002,1504026003,"201051344000646","219011344069620",26.80,46.80,0,329.43,424.71,223.2,213.5,1.056,813640.1,813640.1,20237,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026008,2409210.00
08/29/2017 13:00,2,7.732,ACTIVE,213.29,353.47,59.996,1504026003,"274151322000052","219011344069620",26.12,60.80,0,329.43,403.37,204.6,195.6,0.813,1073713.7,1073713.7,20120,0,0,0,L,1151911521,0,121.78,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026009,2409211.00
08/29/2017 13:00,2,8.477,ACTIVE,217.80,368.20,60.002,1504026003,"201051344000585","219011344069620",27.12,44.80,0,333.63,426.21,232.7,222.7,1.069,828032.3,828032.3,20234,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026010,2409212.00
08/29/2017 13:00,2,8.412,ACTIVE,216.00,364.59,60.007,1504026003,"201051344001230","219011344069620",27.04,45.80,0,329.43,424.41,230.3,220.4,1.074,818073.2,818073.2,20281,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026011,2409213.00
08/29/2017 13:00,2,8.490,ACTIVE,217.80,369.10,60.007,1504026003,"201051344000582","219011344069620",26.80,41.50,0,333.03,428.01,230.2,220.3,1.056,806945.2,806945.2,20223,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026011,2409214.00
08/29/2017 13:00,2,8.555,ACTIVE,216.67,367.60,60.007,1504026003,"201051344000955","219011344069620",26.70,45.50,0,331.23,423.81,231.2,221.2,1.100,827361.6,827361.6,20246,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026012,2409215.00
08/29/2017 13:00,2,5.375,ACTIVE,213.51,416.59,60.007,1504026003,"274151322000094","219011344069620",37.21,55.80,0,373.61,447.55,202.6,193.6,0.791,888861.1,888861.1,20549,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026013,2409216.00
08/29/2017 13:00,2,8.740,ACTIVE,220.06,369.40,60.007,1504026003,"201051344000579","219011344069620",26.72,46.40,0,336.94,428.91,236.3,226.2,1.092,837894.1,837894.1,20247,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026014,2409217.00
08/29/2017 13:00,2,8.531,ACTIVE,216.45,366.40,60.002,1504026003,"201051344000890","219011344069620",27.17,48.50,0,331.23,425.01,234.6,224.5,1.078,821487.3,821487.3,20247,0,0,0,L,1122011218,0,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026015,2409218.00
08/29/2017 13:00,2,8.713,ACTIVE,216.67,366.40,60.002,1504026003,"201051344000438","219011344069620",26.48,45.30,0,334.24,424.11,233.7,223.6,1.105,823681.4,823681.4,20230,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026016,2409219.00
08/29/2017 13:00,2,8.230,ACTIVE,216.45,357.68,60.002,1504026003,"201051344000417","219011344069620",17.89,46.00,0,332.73,397.35,149.2,142.1,0.707,729708.3,729708.3,20276,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026017,2409220.00
08/29/2017 13:00,2,8.043,ACTIVE,212.83,352.57,59.996,1504026003,"274151322000083","219011344069620",26.28,60.80,0,328.82,397.66,213.9,204.6,0.857,1062820.5,1062820.5,20139,0,0,0,L,1151911521,0,122.01,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026018,2409221.00
08/29/2017 13:00,2,8.518,ACTIVE,214.19,356.18,60.002,1504026003,"274151322000076","219011344069620",26.96,63.30,0,330.03,408.48,232.5,222.5,0.902,1135044.8,1135044.8,20123,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026019,2409222.00
08/29/2017 13:00,2,8.709,ACTIVE,218.26,370.60,60.007,1504026003,"201051344000868","219011344069620",27.33,37.30,0,331.83,423.50,240.9,230.6,1.083,817833.6,817833.6,20260,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026020,2409223.00
08/29/2017 13:00,2,8.545,ACTIVE,213.06,370.90,60.012,1504026003,"274151322000095","219011344069620",26.72,64.00,0,328.52,402.46,231.1,221.1,0.871,1124072.9,1124072.9,20153,0,0,0,L,1151911521,0,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026021,2409224.00
08/29/2017 13:00,2,8.395,ACTIVE,219.84,364.29,60.002,1504026003,"201051344000988","219011344069620",18.09,37.00,0,337.84,403.67,154.2,146.9,0.716,701916.2,701916.2,20229,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026021,2409225.00
08/29/2017 13:00,2,8.830,ACTIVE,217.58,366.40,60.012,1504026003,"201051344001025","219011344069620",26.98,46.60,0,333.93,422.90,241.2,230.9,1.083,824869.2,824869.2,20229,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026022,2409226.00
08/29/2017 13:00,2,8.785,ACTIVE,219.84,371.51,60.002,1504026003,"201051344000458","219011344069620",27.21,40.20,0,336.64,429.22,242.1,231.8,1.145,828844.1,828844.1,20226,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026023,2409227.00
08/29/2017 13:00,2,8.871,ACTIVE,220.29,372.11,59.996,1504026003,"201051344000853","219011344069620",27.43,38.00,0,335.44,428.61,246.3,235.8,1.158,830332.3,830332.3,20258,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026024,2409228.00
08/29/2017 13:00,2,8.771,ACTIVE,216.22,369.70,59.996,1504026003,"201051344000685","219011344069620",26.92,42.80,0,330.63,423.20,239.0,228.7,1.131,823475.3,823475.3,20272,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026025,2409229.00
08/29/2017 13:00,2,8.664,ACTIVE,218.03,367.60,59.981,1504026003,"201051344000917","219011344069620",27.41,42.00,0,333.33,422.60,240.4,230.2,1.118,820163.4,820163.4,20268,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026026,2409230.00
08/29/2017 13:00,2,8.820,ACTIVE,216.45,364.59,59.991,1504026003,"201051344001145","219011344069620",26.86,42.30,0,331.23,423.81,239.7,229.5,1.100,828210.8,828210.8,20251,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026027,2409231.00
08/29/2017 13:00,2,9.018,ACTIVE,218.26,370.00,59.996,1504026003,"201051344000651","219011344069620",26.64,43.20,0,334.84,427.11,243.2,232.8,1.105,817242.5,817242.5,20241,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026028,2409232.00
08/29/2017 13:00,2,8.225,ACTIVE,213.51,354.07,59.996,1504026003,"274151322000088","219011344069620",25.88,55.50,0,329.13,401.56,215.5,206.0,0.826,1020070.4,1020070.4,20134,0,0,0,L,1151911521,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026029,2409233.00
08/29/2017 13:00,2,5.539,ACTIVE,214.41,409.08,59.996,1504026003,"274151322000068","219011344069620",37.63,58.00,0,374.51,449.35,211.4,202.1,0.818,889835.8,889835.8,20559,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026030,2409234.00
08/29/2017 13:00,2,9.023,ACTIVE,218.26,370.30,60.007,1504026003,"201051344001135","219011344069620",26.68,43.00,0,330.63,423.20,243.8,233.4,1.123,812816.7,812816.7,20204,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026031,2409235.00
08/29/2017 13:00,2,9.059,ACTIVE,217.58,371.51,60.002,1504026003,"201051344000594","219011344069620",26.68,54.00,0,328.82,425.31,244.7,234.3,1.114,832364.6,832364.6,20238,0,0,0,L,1122011218,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026031,2409236.00
08/29/2017 13:00,2,9.146,ACTIVE,218.26,370.60,60.002,1504026003,"201051344001203","219011344069620",26.92,45.00,0,334.54,427.41,249.4,238.8,1.158,822940.2,822940.2,20271,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026032,2409237.00
08/29/2017 13:00,2,8.309,ACTIVE,213.74,354.67,60.007,1504026003,"274151322000054","219011344069620",24.75,55.30,0,329.73,399.76,208.2,199.0,0.791,1035655.8,1035655.8,20105,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026033,2409238.00
08/29/2017 13:00,2,9.016,ACTIVE,218.48,368.50,60.002,1504026003,"201051344000867","219011344069620",26.80,43.40,0,333.03,422.30,244.6,234.1,1.109,816538.0,816538.0,20270,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026034,2409239.00
08/29/2017 13:00,2,8.900,ACTIVE,218.26,370.60,60.012,1504026003,"201051344001093","219011344069620",27.19,43.00,0,332.73,427.71,245.2,234.7,1.131,820174.2,820174.2,20274,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026035,2409240.00
08/29/2017 13:00,2,8.791,ACTIVE,219.39,371.51,59.996,1504026003,"201051344000900","219011344069620",27.81,36.30,0,334.24,428.01,247.6,237.1,1.131,838621.0,838621.0,20274,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026036,2409241.00
08/29/2017 13:00,2,8.627,ACTIVE,219.16,369.40,59.965,1504026003,"201051344000648","219011344069620",26.94,40.40,0,335.44,429.22,235.5,225.4,1.074,824752.2,824752.2,20241,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026037,2409242.00
08/29/2017 13:00,2,8.496,ACTIVE,219.39,370.90,60.007,1504026003,"201051344000569","219011344069620",27.87,38.00,0,334.54,428.61,239.6,229.4,1.114,840155.9,840155.9,20214,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026038,2409243.00
08/29/2017 13:00,2,8.648,ACTIVE,219.61,370.60,59.975,1504026003,"201051344000983","219011344069620",26.96,39.50,0,334.84,428.91,236.1,225.9,1.092,831104.6,831104.6,20245,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026039,2409244.00
08/29/2017 13:00,2,8.561,ACTIVE,219.61,369.10,60.012,1504026003,"201051344001158","219011344069620",26.44,43.20,0,336.34,428.31,228.9,219.1,1.061,814762.9,814762.9,20251,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026040,2409245.00
08/29/2017 13:00,2,8.285,ACTIVE,219.16,369.40,59.981,1504026003,"201051344000576","219011344069620",27.17,37.80,0,334.84,429.52,227.8,217.9,1.047,829348.9,829348.9,20266,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026041,2409246.00
08/29/2017 13:00,2,7.949,ACTIVE,213.29,355.88,59.996,1504026003,"274151322000087","219011344069620",25.82,71.70,0,329.43,400.36,207.7,198.5,0.787,1011278.9,1011278.9,20372,0,0,0,L,1151911521,0,122.46,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026042,2409247.00
08/29/2017 13:15,2,5.746,ACTIVE,217.13,359.48,59.991,1504026903,"201051344000645","219011344069620",28.31,36.50,0,317.10,424.41,164.7,157.0,0.756,828280.9,828280.9,20232,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026904,2409248.00
08/29/2017 13:15,2,5.229,ACTIVE,212.83,363.09,59.986,1504026903,"274151322000085","219011344069620",25.96,54.30,0,327.92,391.04,137.4,130.7,0.535,1030107.6,1030107.6,20126,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026905,2409249.00
08/29/2017 13:15,2,5.844,ACTIVE,216.45,360.08,59.986,1504026903,"201051344000633","219011344069620",27.95,43.80,0,317.70,419.90,165.5,157.8,0.795,815486.2,815486.2,20285,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026906,2409250.00
08/29/2017 13:15,2,5.857,ACTIVE,217.58,363.69,59.996,1504026903,"201051344000469","219011344069620",28.80,32.40,0,316.20,427.71,170.8,162.9,0.809,819558.8,819558.8,20250,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026907,2409251.00
08/29/2017 13:15,2,5.797,ACTIVE,214.41,357.68,59.991,1504026903,"201051344000646","219011344069620",28.01,44.00,0,319.21,421.70,164.3,156.7,0.787,813673.0,813673.0,20238,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026908,2409252.00
08/29/2017 13:15,2,5.467,ACTIVE,212.61,346.86,59.991,1504026903,"274151322000052","219011344069620",27.55,56.80,0,325.82,395.25,152.4,145.2,0.583,1073744.1,1073744.1,20121,0,0,0,L,1151911521,0,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026909,2409253.00
08/29/2017 13:15,2,6.025,ACTIVE,215.77,359.48,59.986,1504026903,"201051344000585","219011344069620",28.29,42.30,0,315.00,419.90,172.6,164.7,0.818,828066.1,828066.1,20235,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026909,2409254.00
08/29/2017 13:15,2,6.008,ACTIVE,214.19,355.58,59.986,1504026903,"201051344001230","219011344069620",28.09,43.40,0,317.40,421.70,170.9,163.1,0.804,818106.2,818106.2,20282,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026910,2409255.00
08/29/2017 13:15,2,6.064,ACTIVE,215.77,358.58,59.991,1504026903,"201051344000582","219011344069620",28.01,39.80,0,318.61,420.20,172.0,164.1,0.800,806977.9,806977.9,20224,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026911,2409256.00
08/29/2017 13:15,2,6.160,ACTIVE,214.64,357.98,59.996,1504026903,"201051344000955","219011344069620",27.79,43.00,0,318.61,421.10,173.5,165.5,0.831,827394.3,827394.3,20247,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026912,2409257.00
08/29/2017 13:15,2,3.930,ACTIVE,212.83,413.29,59.991,1504026903,"274151322000094","219011344069620",37.71,53.30,0,375.71,448.45,151.0,143.8,0.588,888889.2,888889.2,20550,0,0,0,L,1151911521,0,121.55,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026913,2409258.00
08/29/2017 13:15,2,6.240,ACTIVE,217.80,362.19,59.986,1504026903,"201051344000579","219011344069620",28.25,43.40,0,318.30,425.31,178.5,170.3,0.818,837927.5,837927.5,20248,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026914,2409259.00
08/29/2017 13:15,2,6.213,ACTIVE,214.64,354.97,60.023,1504026903,"201051344000890","219011344069620",28.09,45.50,0,317.70,421.40,176.7,168.6,0.822,821520.2,821520.2,20248,0,0,0,L,1122011218,0,123.36,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026915,2409260.00
08/29/2017 13:15,2,6.104,ACTIVE,215.54,358.88,60.002,1504026903,"201051344000438","219011344069620",28.39,43.20,0,318.30,420.80,175.3,167.3,0.840,823714.0,823714.0,20231,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026916,2409261.00
08/29/2017 13:15,2,6.236,ACTIVE,214.87,352.27,59.996,1504026903,"201051344000417","219011344069620",17.95,43.60,0,317.70,394.05,113.4,107.5,0.544,729729.0,729729.0,20277,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026917,2409262.00
08/29/2017 13:15,2,5.875,ACTIVE,212.16,348.96,59.986,1504026903,"274151322000083","219011344069620",27.45,57.70,0,328.22,394.05,163.3,155.7,0.654,1062850.7,1062850.7,20140,0,0,0,L,1151911521,0,121.55,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026918,2409263.00
08/29/2017 13:15,2,6.262,ACTIVE,213.51,372.71,59.996,1504026903,"274151322000076","219011344069620",27.73,60.00,0,329.43,402.77,176.1,168.0,0.685,1135077.4,1135077.4,20124,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026919,2409264.00
08/29/2017 13:15,2,6.277,ACTIVE,216.45,361.29,60.018,1504026903,"201051344000868","219011344069620",28.57,35.40,0,317.40,420.80,181.7,173.4,0.831,817867.5,817867.5,20261,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026920,2409265.00
08/29/2017 13:15,2,6.186,ACTIVE,212.61,368.20,59.991,1504026903,"274151322000095","219011344069620",27.91,59.30,0,328.52,398.56,174.8,166.8,0.650,1124105.2,1124105.2,20154,0,0,0,L,1151911521,0,122.01,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026921,2409266.00
08/29/2017 13:15,2,6.484,ACTIVE,217.80,357.08,59.996,1504026903,"201051344000988","219011344069620",18.07,34.30,0,317.40,401.26,118.6,112.6,0.561,701937.9,701937.9,20230,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026921,2409267.00
08/29/2017 13:15,2,6.332,ACTIVE,215.77,359.78,59.996,1504026903,"201051344001025","219011344069620",28.35,43.40,0,317.40,420.50,181.7,173.5,0.822,824902.6,824902.6,20230,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026922,2409268.00
08/29/2017 13:15,2,6.463,ACTIVE,218.03,363.09,60.007,1504026903,"201051344000458","219011344069620",28.23,37.80,0,317.40,426.21,184.8,176.5,0.906,828877.7,828877.7,20227,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026923,2409269.00
08/29/2017 13:15,2,6.475,ACTIVE,218.48,366.10,60.007,1504026903,"201051344000853","219011344069620",28.78,35.60,0,321.01,427.41,188.8,180.3,0.888,830366.4,830366.4,20259,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026924,2409270.00
08/29/2017 13:15,2,6.400,ACTIVE,214.87,358.88,59.965,1504026903,"201051344000685","219011344069620",28.05,40.40,0,314.40,420.50,181.7,173.5,0.888,823507.9,823507.9,20273,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026925,2409271.00
08/29/2017 13:15,2,6.424,ACTIVE,215.77,359.18,60.039,1504026903,"201051344000917","219011344069620",28.33,39.80,0,320.11,419.90,184.3,175.9,0.875,820196.3,820196.3,20269,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026926,2409272.00
08/29/2017 13:15,2,6.422,ACTIVE,215.09,359.78,60.007,1504026903,"201051344001145","219011344069620",28.33,39.50,0,316.80,420.80,184.2,175.9,0.853,828243.4,828243.4,20252,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026927,2409273.00
08/29/2017 13:15,2,6.576,ACTIVE,216.45,361.89,59.996,1504026903,"201051344000651","219011344069620",28.13,40.20,0,318.30,420.80,187.4,179.0,0.866,817275.3,817275.3,20242,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026928,2409274.00
08/29/2017 13:15,2,6.064,ACTIVE,212.61,344.15,60.002,1504026903,"274151322000088","219011344069620",27.17,53.50,0,328.52,394.35,166.9,159.1,0.623,1020099.7,1020099.7,20135,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026929,2409275.00
08/29/2017 13:15,2,4.264,ACTIVE,213.74,403.67,59.991,1504026903,"274151322000068","219011344069620",37.35,55.00,0,375.71,444.24,161.4,153.9,0.628,889863.8,889863.8,20560,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026930,2409276.00
08/29/2017 13:15,2,6.695,ACTIVE,216.00,360.69,60.007,1504026903,"201051344001135","219011344069620",28.35,40.80,0,318.30,419.60,192.2,183.6,0.888,812849.5,812849.5,20205,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026931,2409277.00
08/29/2017 13:15,2,6.842,ACTIVE,216.22,361.89,60.002,1504026903,"201051344000594","219011344069620",27.79,50.40,0,318.30,421.40,192.5,183.9,0.875,832397.8,832397.8,20239,0,0,0,L,1122011218,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026932,2409278.00
08/29/2017 13:15,2,6.975,ACTIVE,216.45,363.69,59.996,1504026903,"201051344001203","219011344069620",28.35,42.50,0,315.90,422.30,200.1,191.2,0.946,822973.7,822973.7,20272,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026933,2409279.00
08/29/2017 13:15,2,6.449,ACTIVE,213.29,354.37,60.002,1504026903,"274151322000054","219011344069620",26.16,51.50,0,327.32,393.45,170.8,162.9,0.650,1035684.1,1035684.1,20106,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026934,2409280.00
08/29/2017 13:15,2,6.758,ACTIVE,217.35,361.59,60.007,1504026903,"201051344000867","219011344069620",28.49,40.20,0,316.50,419.30,195.1,186.4,0.924,816571.5,816571.5,20271,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026935,2409281.00
08/29/2017 13:15,2,6.938,ACTIVE,216.67,364.59,60.028,1504026903,"201051344001093","219011344069620",28.43,40.20,0,319.21,419.90,199.7,190.8,0.924,820207.1,820207.1,20275,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026935,2409282.00
08/29/2017 13:15,2,7.059,ACTIVE,218.26,366.10,60.007,1504026903,"201051344000900","219011344069620",28.80,33.50,0,319.21,424.71,205.9,196.8,0.941,838655.4,838655.4,20275,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026936,2409283.00
08/29/2017 13:15,2,7.025,ACTIVE,218.03,362.79,60.002,1504026903,"201051344000648","219011344069620",27.79,38.00,0,316.50,418.70,197.7,188.8,0.919,824785.1,824785.1,20242,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026937,2409284.00
08/29/2017 13:15,2,6.896,ACTIVE,218.26,365.19,59.996,1504026903,"201051344000569","219011344069620",28.80,35.80,0,316.80,421.10,201.2,192.3,0.937,840189.9,840189.9,20215,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026938,2409285.00
08/29/2017 13:15,2,6.912,ACTIVE,218.03,364.29,60.002,1504026903,"201051344000983","219011344069620",28.59,35.80,0,320.11,417.49,200.1,191.2,0.941,831138.5,831138.5,20246,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026939,2409286.00
08/29/2017 13:15,2,6.922,ACTIVE,218.03,364.29,60.034,1504026903,"201051344001158","219011344069620",27.83,40.00,0,319.51,416.89,195.0,186.3,0.910,814795.8,814795.8,20252,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026940,2409287.00
08/29/2017 13:15,2,6.818,ACTIVE,218.03,363.99,60.002,1504026903,"201051344000576","219011344069620",28.63,35.00,0,317.10,415.09,197.6,188.8,0.902,829382.3,829382.3,20267,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026941,2409288.00
08/29/2017 13:15,2,6.381,ACTIVE,212.61,353.77,59.996,1504026903,"274151322000087","219011344069620",27.23,67.70,0,328.82,390.74,176.0,168.0,0.667,1011308.4,1011308.4,20373,0,0,0,L,1151911521,0,121.78,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504026942,2409289.00
08/29/2017 13:30,2,9.092,ACTIVE,220.74,373.61,59.959,1504027804,"201051344000645","219011344069620",27.65,37.50,0,336.34,428.31,254.5,243.7,1.158,828330.1,828330.1,20233,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027805,2409290.00
08/29/2017 13:30,2,8.547,ACTIVE,214.41,364.59,59.954,1504027804,"274151322000085","219011344069620",24.27,57.70,0,330.63,400.36,209.8,200.6,0.800,1030150.0,1030150.0,20127,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027806,2409291.00
08/29/2017 13:30,2,9.393,ACTIVE,219.61,372.41,59.954,1504027804,"201051344000633","219011344069620",26.50,44.80,0,333.03,428.31,251.9,241.2,1.184,815535.4,815535.4,20286,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027806,2409292.00
08/29/2017 13:30,2,8.781,ACTIVE,221.42,373.31,59.954,1504027804,"201051344000469","219011344069620",28.61,33.80,0,334.84,428.61,254.3,243.6,1.171,819608.8,819608.8,20251,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027807,2409293.00
08/29/2017 13:30,2,9.104,ACTIVE,217.35,367.90,59.965,1504027804,"201051344000646","219011344069620",26.86,46.00,0,330.33,424.71,247.6,237.0,1.162,813722.5,813722.5,20239,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027808,2409294.00
08/29/2017 13:30,2,8.762,ACTIVE,214.41,371.51,59.949,1504027804,"274151322000052","219011344069620",25.90,61.70,0,328.22,406.37,229.6,219.7,0.902,1073790.6,1073790.6,20122,0,0,0,L,1151911521,0,122.23,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027809,2409295.00
08/29/2017 13:30,2,9.281,ACTIVE,218.71,369.70,59.922,1504027804,"201051344000585","219011344069620",26.80,43.80,0,331.83,421.70,251.6,240.9,1.171,828116.2,828116.2,20236,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027810,2409296.00
08/29/2017 13:30,2,9.215,ACTIVE,216.90,365.49,59.970,1504027804,"201051344001230","219011344069620",26.66,45.30,0,329.43,424.41,248.6,238.0,1.158,818155.7,818155.7,20283,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027811,2409297.00
08/29/2017 13:30,2,9.197,ACTIVE,218.71,371.21,59.959,1504027804,"201051344000582","219011344069620",26.58,41.80,0,333.03,425.01,247.4,236.8,1.131,807027.4,807027.4,20225,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027812,2409298.00
08/29/2017 13:30,2,9.178,ACTIVE,217.35,369.10,59.959,1504027804,"201051344000955","219011344069620",26.38,45.00,0,331.23,424.11,245.1,234.6,1.149,827443.8,827443.8,20248,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027813,2409299.00
08/29/2017 13:30,2,5.838,ACTIVE,214.64,401.56,59.949,1504027804,"274151322000094","219011344069620",36.82,57.30,0,373.01,456.87,217.9,208.4,0.844,888933.0,888933.0,20551,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027814,2409300.00
08/29/2017 13:30,2,9.158,ACTIVE,221.19,373.31,59.944,1504027804,"201051344000579","219011344069620",26.84,44.80,0,335.74,428.91,248.8,238.3,1.149,837977.2,837977.2,20249,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027815,2409301.00
08/29/2017 13:30,2,9.113,ACTIVE,217.13,366.70,59.928,1504027804,"201051344000890","219011344069620",26.64,47.50,0,332.13,424.41,246.0,235.5,1.114,821569.8,821569.8,20249,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027816,2409302.00
08/29/2017 13:30,2,9.125,ACTIVE,218.03,367.90,59.959,1504027804,"201051344000438","219011344069620",26.40,44.50,0,333.03,424.41,243.9,233.5,1.127,823763.5,823763.5,20232,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027817,2409303.00
08/29/2017 13:30,2,8.555,ACTIVE,217.35,359.18,59.938,1504027804,"201051344000417","219011344069620",17.89,45.00,0,316.50,400.66,154.8,147.5,0.734,729760.8,729760.8,20278,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027817,2409304.00
08/29/2017 13:30,2,8.650,ACTIVE,213.51,357.38,59.944,1504027804,"274151322000083","219011344069620",25.76,63.70,0,328.52,403.97,225.5,215.7,0.879,1062896.9,1062896.9,20141,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027818,2409305.00
08/29/2017 13:30,2,9.037,ACTIVE,215.09,382.93,59.959,1504027804,"274151322000076","219011344069620",26.60,64.50,0,330.63,407.57,243.1,232.7,0.932,1135127.3,1135127.3,20125,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027819,2409306.00
08/29/2017 13:30,2,9.250,ACTIVE,219.39,370.30,59.981,1504027804,"201051344000868","219011344069620",26.92,36.00,0,332.43,427.71,252.1,241.4,1.136,817917.4,817917.4,20262,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027820,2409307.00
08/29/2017 13:30,2,9.047,ACTIVE,214.19,363.99,59.949,1504027804,"274151322000095","219011344069620",26.44,67.30,0,327.92,407.87,242.0,231.6,0.906,1124154.9,1124154.9,20155,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027821,2409308.00
08/29/2017 13:30,2,8.934,ACTIVE,221.19,364.89,59.949,1504027804,"201051344000988","219011344069620",17.89,35.40,0,316.50,407.27,161.9,154.3,0.725,701970.8,701970.8,20231,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027822,2409309.00
08/29/2017 13:30,2,9.176,ACTIVE,218.26,367.90,59.965,1504027804,"201051344001025","219011344069620",26.78,45.50,0,332.73,423.50,248.6,238.0,1.109,824953.0,824953.0,20231,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027823,2409310.00
08/29/2017 13:30,2,9.088,ACTIVE,221.19,372.11,59.965,1504027804,"201051344000458","219011344069620",27.21,38.00,0,336.04,428.31,250.4,239.7,1.136,828927.8,828927.8,20228,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027824,2409311.00
08/29/2017 13:30,2,9.225,ACTIVE,221.42,377.52,59.954,1504027804,"201051344000853","219011344069620",27.08,36.80,0,336.34,428.91,253.0,242.3,1.176,830416.7,830416.7,20260,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027825,2409312.00
08/29/2017 13:30,2,9.119,ACTIVE,216.67,365.80,59.965,1504027804,"201051344000685","219011344069620",26.48,42.80,0,332.73,423.50,244.5,234.0,1.198,823557.9,823557.9,20274,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027826,2409313.00
08/29/2017 13:30,2,9.049,ACTIVE,218.48,370.60,59.959,1504027804,"201051344000917","219011344069620",26.78,41.50,0,332.73,422.90,245.3,234.9,1.153,820246.2,820246.2,20270,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027826,2409314.00
