ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 13:30,2,9.025,ACTIVE,217.35,367.90,59.954,1504027804,"201051344001145","219011344069620",26.62,41.00,0,333.33,424.11,243.2,232.8,1.131,828293.2,828293.2,20253,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027827,2409315.00
08/29/2017 13:30,2,9.195,ACTIVE,219.16,369.70,59.965,1504027804,"201051344000651","219011344069620",26.26,42.50,0,333.63,426.21,244.6,234.1,1.100,817325.5,817325.5,20243,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027828,2409316.00
08/29/2017 13:30,2,8.406,ACTIVE,214.87,367.90,59.949,1504027804,"274151322000088","219011344069620",25.54,57.70,0,328.82,404.57,217.3,207.8,0.818,1020145.1,1020145.1,20136,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027829,2409317.00
08/29/2017 13:30,2,5.691,ACTIVE,216.00,422.30,59.959,1504027804,"274151322000068","219011344069620",36.86,58.30,0,377.22,456.27,213.4,204.0,0.818,889907.8,889907.8,20561,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027830,2409318.00
08/29/2017 13:30,2,9.086,ACTIVE,218.71,367.60,59.949,1504027804,"201051344001135","219011344069620",26.28,43.40,0,332.43,423.50,241.6,231.2,1.109,812899.5,812899.5,20206,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027831,2409319.00
08/29/2017 13:30,2,9.086,ACTIVE,219.16,371.21,59.965,1504027804,"201051344000594","219011344069620",26.64,53.00,0,330.93,424.71,245.1,234.6,1.109,832447.5,832447.5,20240,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027832,2409320.00
08/29/2017 13:30,2,9.127,ACTIVE,219.16,369.40,59.954,1504027804,"201051344001203","219011344069620",26.80,44.30,0,334.54,422.90,247.7,237.2,1.145,823024.2,823024.2,20273,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027833,2409321.00
08/29/2017 13:30,2,8.443,ACTIVE,215.09,364.59,59.965,1504027804,"274151322000054","219011344069620",24.37,56.00,0,329.13,402.16,208.2,199.1,0.791,1035728.0,1035728.0,20107,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027834,2409322.00
08/29/2017 13:30,2,9.041,ACTIVE,220.29,370.30,59.954,1504027804,"201051344000867","219011344069620",27.00,40.80,0,332.73,426.81,247.1,236.6,1.114,816621.4,816621.4,20272,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027835,2409323.00
08/29/2017 13:30,2,8.869,ACTIVE,219.16,369.40,60.002,1504027804,"201051344001093","219011344069620",27.27,41.50,0,331.53,422.90,245.1,234.6,1.109,820257.2,820257.2,20276,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027836,2409324.00
08/29/2017 13:30,2,8.922,ACTIVE,221.42,374.51,59.965,1504027804,"201051344000900","219011344069620",28.17,35.20,0,334.54,428.01,254.0,243.2,1.136,838706.0,838706.0,20276,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027837,2409325.00
08/29/2017 13:30,2,8.938,ACTIVE,220.97,374.51,59.959,1504027804,"201051344000648","219011344069620",27.06,38.40,0,334.84,429.82,244.7,234.3,1.145,824834.6,824834.6,20243,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027838,2409326.00
08/29/2017 13:30,2,9.008,ACTIVE,221.42,372.71,59.928,1504027804,"201051344000569","219011344069620",27.63,37.00,0,334.84,429.22,251.9,241.2,1.127,840240.2,840240.2,20216,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027839,2409327.00
08/29/2017 13:30,2,8.912,ACTIVE,221.64,373.61,59.959,1504027804,"201051344000983","219011344069620",27.75,37.30,0,333.93,428.91,250.4,239.8,1.131,831189.0,831189.0,20247,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027839,2409328.00
08/29/2017 13:30,2,9.029,ACTIVE,221.64,372.11,59.959,1504027804,"201051344001158","219011344069620",26.56,41.30,0,334.54,428.61,242.9,232.6,1.083,814845.5,814845.5,20253,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027840,2409329.00
08/29/2017 13:30,2,8.934,ACTIVE,221.64,376.01,59.965,1504027804,"201051344000576","219011344069620",27.59,36.00,0,335.14,429.52,249.5,238.9,1.140,829432.4,829432.4,20268,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027841,2409330.00
08/29/2017 13:30,2,8.379,ACTIVE,215.32,363.69,59.959,1504027804,"274151322000087","219011344069620",25.66,71.30,0,324.32,403.07,217.7,208.2,0.822,1011354.0,1011354.0,20374,0,0,0,L,1151911521,0,123.36,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504027842,2409331.00
08/29/2017 13:45,2,4.416,ACTIVE,217.13,354.97,59.975,1504028704,"201051344000645","219011344069620",26.88,39.30,0,338.14,428.01,120.1,114.0,0.557,828382.9,828382.9,20234,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028705,2409332.00
08/29/2017 13:45,2,3.889,ACTIVE,213.29,356.18,59.975,1504028704,"274151322000085","219011344069620",24.45,58.80,0,335.14,399.76,96.4,91.1,0.362,1030193.4,1030193.4,20128,0,0,0,L,1151911521,0,122.68,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028706,2409333.00
08/29/2017 13:45,2,4.785,ACTIVE,216.67,357.08,59.965,1504028704,"201051344000633","219011344069620",26.68,46.40,0,336.64,428.61,129.2,122.7,0.614,815587.5,815587.5,20287,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028707,2409334.00
08/29/2017 13:45,2,4.453,ACTIVE,217.35,357.08,59.975,1504028704,"201051344000469","219011344069620",27.63,35.00,0,337.84,430.12,124.5,118.2,0.592,819662.2,819662.2,20252,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028707,2409335.00
08/29/2017 13:45,2,4.703,ALERT,214.64,354.07,59.991,1504028704,"201051344000646","219011344069620",26.40,46.80,0,303.88,422.90,126.1,119.8,0.619,813773.6,813773.6,20240,0,0,0,L,1122011218,0,123.36,122.46,0002,42,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028709,2409336.00
08/29/2017 13:45,2,4.115,ACTIVE,213.29,352.27,59.949,1504028704,"274151322000052","219011344069620",25.64,62.80,0,333.63,403.97,106.9,101.2,0.420,1073838.2,1073838.2,20123,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028710,2409337.00
08/29/2017 13:45,2,4.164,ACTIVE,215.54,353.47,59.944,1504028704,"201051344000585","219011344069620",27.06,44.50,0,334.24,424.71,114.0,108.1,0.530,828168.7,828168.7,20237,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028711,2409338.00
08/29/2017 13:45,2,4.195,ACTIVE,214.41,351.67,59.965,1504028704,"201051344001230","219011344069620",27.02,45.80,0,332.13,423.81,114.7,108.8,0.557,818207.4,818207.4,20284,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028712,2409339.00
08/29/2017 13:45,2,3.836,ALERT,215.54,352.57,59.975,1504028704,"201051344000582","219011344069620",26.62,42.30,0,305.68,428.01,103.3,97.8,0.486,807078.6,807078.6,20226,0,0,0,L,1122011218,0,123.36,122.91,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028714,2409340.00
08/29/2017 13:45,2,3.572,ACTIVE,214.19,349.56,59.986,1504028704,"201051344000955","219011344069620",26.50,45.80,0,333.33,422.30,95.8,90.6,0.460,827494.8,827494.8,20249,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028715,2409341.00
08/29/2017 13:45,2,2.510,ACTIVE,213.29,403.07,59.959,1504028704,"274151322000094","219011344069620",37.07,58.00,0,376.62,447.25,94.3,89.1,0.376,888978.2,888978.2,20552,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028716,2409342.00
08/29/2017 13:45,2,3.285,ACTIVE,216.00,350.47,59.970,1504028704,"201051344000579","219011344069620",26.80,45.80,0,337.84,428.91,89.2,84.1,0.411,838029.0,838029.0,20250,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028717,2409343.00
08/29/2017 13:45,2,3.383,ACTIVE,214.19,349.26,59.975,1504028704,"201051344000890","219011344069620",26.48,48.00,0,333.93,423.81,90.8,85.7,0.424,821621.2,821621.2,20250,0,0,0,L,1122011218,0,123.14,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028718,2409344.00
08/29/2017 13:45,2,3.287,ACTIVE,214.41,349.86,59.970,1504028704,"201051344000438","219011344069620",26.42,46.00,0,334.24,422.90,88.0,83.0,0.420,823814.3,823814.3,20233,0,0,0,L,1122011218,0,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028719,2409345.00
08/29/2017 13:45,2,3.002,ACTIVE,214.19,352.87,59.970,1504028704,"201051344000417","219011344069620",17.99,45.80,0,317.70,396.75,54.7,50.9,0.473,729792.9,729792.9,20279,0,0,0,L,1122011218,0,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028719,2409346.00
08/29/2017 13:45,2,3.225,ACTIVE,212.61,345.36,59.965,1504028704,"274151322000083","219011344069620",26.28,64.00,0,330.93,404.57,85.8,80.9,0.345,1062944.1,1062944.1,20142,0,0,0,L,1151911521,0,121.78,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028720,2409347.00
08/29/2017 13:45,2,3.324,ACTIVE,213.06,351.07,59.959,1504028704,"274151322000076","219011344069620",26.74,65.70,0,334.84,408.48,90.0,84.9,0.349,1135178.3,1135178.3,20126,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028721,2409348.00
08/29/2017 13:45,2,3.203,ACTIVE,215.09,350.17,59.965,1504028704,"201051344000868","219011344069620",26.94,37.50,0,335.74,428.01,87.4,82.4,0.402,817970.1,817970.1,20263,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028722,2409349.00
08/29/2017 13:45,2,3.217,ACTIVE,212.38,352.87,59.965,1504028704,"274151322000095","219011344069620",26.68,66.70,0,330.33,409.68,86.8,81.9,0.327,1124205.6,1124205.6,20156,0,0,0,L,1151911521,0,122.23,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028723,2409350.00
08/29/2017 13:45,2,2.924,ACTIVE,215.54,355.58,59.970,1504028704,"201051344000988","219011344069620",17.87,36.30,0,319.51,405.17,52.9,49.1,0.451,702004.3,702004.3,20232,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028724,2409351.00
08/29/2017 13:45,2,3.119,ACTIVE,214.19,346.56,60.002,1504028704,"201051344001025","219011344069620",26.64,46.00,0,333.63,422.30,84.2,79.3,0.376,825005.0,825005.0,20232,0,0,0,L,1122011218,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028725,2409352.00
08/29/2017 13:45,2,2.943,ACTIVE,215.54,348.96,59.975,1504028704,"201051344000458","219011344069620",26.92,39.50,0,338.74,428.31,80.3,75.5,0.389,828980.1,828980.1,20229,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028726,2409353.00
08/29/2017 13:45,2,2.898,ACTIVE,216.00,350.77,59.959,1504028704,"201051344000853","219011344069620",27.12,37.80,0,339.34,427.71,79.5,74.8,0.376,830469.6,830469.6,20261,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028727,2409354.00
08/29/2017 13:45,2,2.934,ACTIVE,213.74,347.46,60.007,1504028704,"201051344000685","219011344069620",26.60,43.00,0,334.84,422.90,79.1,74.4,0.402,823609.0,823609.0,20275,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028728,2409355.00
08/29/2017 13:45,2,2.930,ALERT,213.74,347.16,59.975,1504028704,"201051344000917","219011344069620",26.56,42.30,0,304.48,422.30,78.8,74.2,0.371,820297.4,820297.4,20271,0,0,0,L,1122011218,0,122.46,122.23,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028730,2409356.00
08/29/2017 13:45,2,2.859,ACTIVE,213.74,348.06,59.970,1504028704,"201051344001145","219011344069620",26.58,41.80,0,319.51,422.30,77.0,72.4,0.636,828344.2,828344.2,20254,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028730,2409357.00
08/29/2017 13:45,2,2.820,ALERT,213.96,359.78,59.970,1504028704,"201051344000651","219011344069620",26.30,43.20,0,301.47,427.11,75.1,70.5,0.623,817376.5,817376.5,20244,0,0,0,L,1122011218,0,123.14,121.55,0002,39,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028732,2409358.00
08/29/2017 13:45,2,2.625,ACTIVE,212.61,362.19,59.981,1504028704,"274151322000088","219011344069620",25.76,56.80,0,328.52,403.07,68.5,64.2,0.473,1020190.7,1020190.7,20137,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028733,2409359.00
08/29/2017 13:45,2,1.732,ACTIVE,213.06,403.97,59.975,1504028704,"274151322000068","219011344069620",36.28,57.70,0,372.41,449.65,63.4,59.3,0.433,889952.3,889952.3,20562,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028734,2409360.00
08/29/2017 13:45,2,2.881,ACTIVE,213.29,358.58,59.944,1504028704,"201051344001135","219011344069620",26.24,43.80,0,317.40,437.03,76.6,72.0,0.636,812950.2,812950.2,20207,0,0,0,L,1122011218,0,122.46,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028735,2409361.00
08/29/2017 13:45,2,2.605,ACTIVE,213.96,358.88,59.944,1504028704,"201051344000594","219011344069620",26.42,54.00,0,318.30,425.91,69.7,65.4,0.583,832498.7,832498.7,20241,0,0,0,L,1122011218,0,122.23,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028736,2409362.00
08/29/2017 13:45,2,2.756,ACTIVE,213.74,359.48,59.970,1504028704,"201051344001203","219011344069620",26.76,44.80,0,317.10,426.51,74.7,70.2,0.632,823076.0,823076.0,20274,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028737,2409363.00
08/29/2017 13:45,2,2.670,ACTIVE,212.16,354.37,59.965,1504028704,"274151322000054","219011344069620",24.65,55.30,0,327.92,402.16,66.6,62.3,0.460,1035771.5,1035771.5,20108,0,0,0,L,1151911521,0,121.55,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028738,2409364.00
08/29/2017 13:45,2,2.549,ACTIVE,214.64,357.98,60.023,1504028704,"201051344000867","219011344069620",26.42,42.30,0,319.81,427.41,68.2,63.9,0.557,816672.9,816672.9,20273,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028739,2409365.00
08/29/2017 13:45,2,2.473,ACTIVE,213.74,358.58,59.981,1504028704,"201051344001093","219011344069620",26.76,42.50,0,318.00,427.71,67.0,62.8,0.552,820308.2,820308.2,20277,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028740,2409366.00
08/29/2017 13:45,2,2.463,ACTIVE,214.64,359.18,59.975,1504028704,"201051344000900","219011344069620",27.35,35.60,0,319.81,429.22,68.2,63.9,0.557,838758.9,838758.9,20277,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028740,2409367.00
08/29/2017 13:45,2,2.395,ACTIVE,214.87,357.98,59.959,1504028704,"201051344000648","219011344069620",26.88,39.30,0,318.61,430.12,65.2,61.0,0.548,824885.4,824885.4,20244,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028741,2409368.00
08/29/2017 13:45,2,2.395,ACTIVE,214.87,358.88,59.944,1504028704,"201051344000569","219011344069620",27.53,37.50,0,320.41,429.22,66.8,62.5,0.566,840292.4,840292.4,20217,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028742,2409369.00
08/29/2017 13:45,2,2.447,ACTIVE,214.64,358.88,59.981,1504028704,"201051344000983","219011344069620",27.15,38.20,0,321.01,428.91,67.4,63.1,0.570,831241.0,831241.0,20248,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028743,2409370.00
08/29/2017 13:45,2,2.438,ACTIVE,214.64,357.68,59.933,1504028704,"201051344001158","219011344069620",26.02,41.80,0,317.40,427.71,64.2,60.1,0.539,814895.9,814895.9,20254,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028744,2409371.00
08/29/2017 13:45,2,2.371,ACTIVE,215.09,358.88,59.970,1504028704,"201051344000576","219011344069620",26.96,36.30,0,318.61,428.61,64.8,60.6,0.548,829484.1,829484.1,20269,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028745,2409372.00
08/29/2017 13:45,2,2.289,ACTIVE,212.38,347.76,59.970,1504028704,"274151322000087","219011344069620",25.80,68.30,0,329.73,403.97,59.8,55.8,0.407,1011399.5,1011399.5,20375,0,0,0,L,1151911521,0,121.55,122.46,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504028746,2409373.00
08/29/2017 14:00,2,8.609,ACTIVE,220.97,371.21,60.002,1504029603,"201051344000645","219011344069620",26.48,39.30,0,318.30,427.11,230.9,221.0,1.016,828426.1,828426.1,20235,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029604,2409374.00
08/29/2017 14:00,2,7.814,ACTIVE,214.64,353.47,59.986,1504029603,"274151322000085","219011344069620",24.13,59.00,0,330.33,399.46,190.7,182.2,0.734,1030228.8,1030228.8,20129,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029605,2409375.00
08/29/2017 14:00,2,8.625,ACTIVE,219.84,372.11,59.996,1504029603,"201051344000633","219011344069620",26.22,46.60,0,318.61,428.01,228.9,219.0,1.039,815630.2,815630.2,20288,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029606,2409376.00
08/29/2017 14:00,2,8.432,ACTIVE,221.42,375.11,60.007,1504029603,"201051344000469","219011344069620",27.43,35.60,0,318.61,428.01,234.2,224.2,1.083,819705.8,819705.8,20253,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029607,2409377.00
08/29/2017 14:00,2,8.496,ACTIVE,217.35,367.60,59.996,1504029603,"201051344000646","219011344069620",26.38,46.80,0,319.51,423.50,226.9,217.1,1.083,813815.6,813815.6,20242,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029607,2409378.00
08/29/2017 14:00,2,8.047,ACTIVE,215.09,353.77,59.996,1504029603,"274151322000052","219011344069620",25.80,62.30,0,328.22,404.87,210.2,200.9,0.831,1073877.2,1073877.2,20124,0,0,0,L,1151911521,0,122.68,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029608,2409379.00
08/29/2017 14:00,2,8.584,ACTIVE,218.93,369.70,60.002,1504029603,"201051344000585","219011344069620",26.68,44.80,0,319.51,425.91,231.8,221.8,1.074,828211.8,828211.8,20238,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029609,2409380.00
08/29/2017 14:00,2,8.393,ACTIVE,216.90,367.90,60.002,1504029603,"201051344001230","219011344069620",26.88,46.00,0,317.40,423.81,228.2,218.3,1.069,818249.6,818249.6,20285,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029610,2409381.00
08/29/2017 14:00,2,8.479,ACTIVE,218.71,369.10,59.986,1504029603,"201051344000582","219011344069620",26.50,43.40,0,315.60,427.41,227.7,217.8,1.039,807120.7,807120.7,20228,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029611,2409382.00
08/29/2017 14:00,2,8.402,ACTIVE,217.35,369.70,59.996,1504029603,"201051344000955","219011344069620",26.62,46.20,0,318.00,422.60,226.5,216.7,1.069,827536.8,827536.8,20250,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029612,2409383.00
08/29/2017 14:00,2,5.342,ACTIVE,214.64,405.47,59.996,1504029603,"274151322000094","219011344069620",36.92,58.80,0,336.04,461.38,201.0,192.0,0.778,889015.0,889015.0,20553,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029613,2409384.00
08/29/2017 14:00,2,8.646,ACTIVE,221.19,372.71,59.996,1504029603,"201051344000579","219011344069620",26.18,46.00,0,322.81,427.41,229.2,219.3,1.030,838071.9,838071.9,20251,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029614,2409385.00
08/29/2017 14:00,2,8.564,ACTIVE,217.13,364.59,60.002,1504029603,"201051344000890","219011344069620",26.28,48.50,0,318.30,424.11,227.9,218.1,1.043,821663.5,821663.5,20251,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029615,2409386.00
08/29/2017 14:00,2,8.414,ACTIVE,217.80,369.10,60.002,1504029603,"201051344000438","219011344069620",26.56,46.40,0,317.70,423.20,226.4,216.6,1.034,823856.4,823856.4,20234,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029616,2409387.00
08/29/2017 14:00,2,7.908,ACTIVE,217.35,357.98,60.002,1504029603,"201051344000417","219011344069620",17.91,46.00,0,332.73,397.05,143.4,136.5,0.681,729819.7,729819.7,20280,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029617,2409388.00
08/29/2017 14:00,2,8.000,ACTIVE,214.19,370.30,59.996,1504029603,"274151322000083","219011344069620",25.96,63.70,0,330.03,404.87,210.3,201.0,0.840,1062983.1,1062983.1,20143,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029618,2409389.00
08/29/2017 14:00,2,8.365,ACTIVE,215.54,378.42,60.023,1504029603,"274151322000076","219011344069620",26.76,66.30,0,329.73,406.07,226.8,216.9,0.862,1135220.4,1135220.4,20127,0,0,0,L,1151911521,0,123.14,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029619,2409390.00
08/29/2017 14:00,2,8.615,ACTIVE,219.61,369.40,60.007,1504029603,"201051344000868","219011344069620",26.72,37.80,0,318.61,428.91,233.0,223.0,1.047,818014.0,818014.0,20264,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029620,2409391.00
08/29/2017 14:00,2,8.371,ACTIVE,214.41,358.88,60.018,1504029603,"274151322000095","219011344069620",26.72,67.30,0,330.03,407.57,226.1,216.3,0.849,1124247.8,1124247.8,20157,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029621,2409392.00
08/29/2017 14:00,2,8.180,ACTIVE,221.19,366.10,60.028,1504029603,"201051344000988","219011344069620",17.89,37.50,0,335.44,403.67,148.2,141.2,0.681,702032.4,702032.4,20233,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029622,2409393.00
08/29/2017 14:00,2,8.629,ACTIVE,218.48,368.20,60.012,1504029603,"201051344001025","219011344069620",26.52,46.20,0,318.91,423.50,231.7,221.7,1.047,825048.5,825048.5,20233,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029623,2409394.00
08/29/2017 14:00,2,8.572,ACTIVE,221.42,372.71,60.007,1504029603,"201051344000458","219011344069620",26.78,39.80,0,319.81,427.41,232.4,222.4,1.087,829024.0,829024.0,20230,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029624,2409395.00
08/29/2017 14:00,2,8.672,ACTIVE,221.87,373.31,59.965,1504029603,"201051344000853","219011344069620",26.78,38.60,0,320.71,430.72,235.2,225.1,1.092,830514.2,830514.2,20262,0,0,0,L,1122011218,0,126.30,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029624,2409396.00
08/29/2017 14:00,2,8.543,ACTIVE,216.90,369.10,60.002,1504029603,"201051344000685","219011344069620",26.52,44.00,0,316.20,422.30,229.2,219.3,1.114,823651.9,823651.9,20276,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029625,2409397.00
08/29/2017 14:00,2,8.479,ACTIVE,218.48,368.50,60.002,1504029603,"201051344000917","219011344069620",26.74,42.80,0,319.51,422.60,229.6,219.7,1.074,820340.4,820340.4,20273,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029626,2409398.00
08/29/2017 14:00,2,8.504,ACTIVE,217.13,365.80,60.002,1504029603,"201051344001145","219011344069620",26.48,42.00,0,323.11,422.90,228.1,218.2,1.043,828387.0,828387.0,20255,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029627,2409399.00
08/29/2017 14:00,2,8.482,ACTIVE,218.93,369.70,60.023,1504029603,"201051344000651","219011344069620",26.68,44.00,0,335.44,428.01,228.9,219.1,1.043,817419.6,817419.6,20246,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029628,2409400.00
08/29/2017 14:00,2,7.932,ACTIVE,214.64,376.01,60.002,1504029603,"274151322000088","219011344069620",25.47,58.50,0,333.93,403.07,204.3,195.2,0.765,1020229.1,1020229.1,20138,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029629,2409401.00
08/29/2017 14:00,2,5.383,ACTIVE,215.77,419.30,60.007,1504029603,"274151322000068","219011344069620",36.64,58.50,0,336.04,458.37,199.2,190.4,0.778,889989.5,889989.5,20563,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029630,2409402.00
08/29/2017 14:00,2,8.492,ACTIVE,218.48,368.50,60.002,1504029603,"201051344001135","219011344069620",26.40,45.00,0,333.93,422.90,227.0,217.2,1.043,812993.2,812993.2,20208,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029631,2409403.00
08/29/2017 14:00,2,8.631,ACTIVE,218.93,369.40,60.002,1504029603,"201051344000594","219011344069620",26.22,55.30,0,333.33,427.71,229.1,219.2,1.025,832542.4,832542.4,20242,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029632,2409404.00
08/29/2017 14:00,2,8.576,ACTIVE,218.71,369.10,60.002,1504029603,"201051344001203","219011344069620",26.70,45.00,0,335.74,427.41,231.7,221.7,1.078,823119.9,823119.9,20275,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029633,2409405.00
08/29/2017 14:00,2,7.971,ACTIVE,214.87,353.77,60.002,1504029603,"274151322000054","219011344069620",24.27,56.50,0,333.93,401.56,195.9,187.2,0.742,1035808.6,1035808.6,20109,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029634,2409406.00
08/29/2017 14:00,2,8.537,ACTIVE,219.84,370.00,59.996,1504029603,"201051344000867","219011344069620",26.70,43.40,0,334.84,428.01,230.8,220.8,1.043,816717.1,816717.1,20274,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029635,2409407.00
08/29/2017 14:00,2,8.303,ACTIVE,218.71,369.40,59.996,1504029603,"201051344001093","219011344069620",27.19,43.00,0,335.14,427.11,228.7,218.8,1.034,820351.6,820351.6,20278,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029636,2409408.00
08/29/2017 14:00,2,8.695,ACTIVE,220.97,372.11,59.996,1504029603,"201051344000900","219011344069620",27.02,37.00,0,336.64,428.01,237.8,227.6,1.065,838804.5,838804.5,20278,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029637,2409409.00
08/29/2017 14:00,2,8.404,ACTIVE,220.74,370.90,59.996,1504029603,"201051344000648","219011344069620",26.80,40.60,0,336.94,430.42,228.0,218.2,1.047,824929.3,824929.3,20245,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029638,2409410.00
08/29/2017 14:00,2,8.555,ACTIVE,220.97,370.90,60.002,1504029603,"201051344000569","219011344069620",27.08,38.20,0,336.94,428.61,234.4,224.4,1.061,840337.5,840337.5,20218,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029638,2409411.00
08/29/2017 14:00,2,8.521,ACTIVE,221.19,373.01,59.996,1504029603,"201051344000983","219011344069620",27.15,39.50,0,335.74,428.61,234.1,224.0,1.092,831286.1,831286.1,20249,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029639,2409412.00
08/29/2017 14:00,2,8.441,ACTIVE,221.19,374.51,60.002,1504029603,"201051344001158","219011344069620",26.60,42.50,0,335.74,427.41,227.1,217.3,1.052,814939.6,814939.6,20255,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029640,2409413.00
08/29/2017 14:00,2,8.520,ACTIVE,221.19,371.21,59.991,1504029603,"201051344000576","219011344069620",27.00,37.80,0,336.94,428.31,232.6,222.6,1.083,829529.0,829529.0,20270,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029641,2409414.00
08/29/2017 14:00,2,7.867,ACTIVE,214.87,379.62,60.002,1504029603,"274151322000087","219011344069620",25.82,68.70,0,331.23,403.37,205.7,196.6,0.765,1011438.7,1011438.7,20376,0,0,0,L,1151911521,0,123.14,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504029642,2409415.00
08/29/2017 14:15,2,8.451,ACTIVE,220.52,370.60,59.959,1504030503,"201051344000645","219011344069620",26.10,41.00,0,342.35,422.60,223.4,213.7,1.008,828480.3,828480.3,20236,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030505,2409416.00
08/29/2017 14:15,2,7.549,ACTIVE,214.87,363.69,59.938,1504030503,"274151322000085","219011344069620",23.84,60.00,0,337.84,393.75,182.0,173.8,0.698,1030273.1,1030273.1,20130,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030506,2409417.00
08/29/2017 14:15,2,8.375,ACTIVE,219.61,370.30,59.975,1504030503,"201051344000633","219011344069620",26.14,48.50,0,341.75,421.10,221.7,212.1,1.047,815683.8,815683.8,20289,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030506,2409418.00
08/29/2017 14:15,2,8.357,ACTIVE,221.19,372.71,59.959,1504030503,"201051344000469","219011344069620",26.80,37.30,0,339.95,424.11,226.6,216.8,1.021,819760.7,819760.7,20254,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030507,2409419.00
08/29/2017 14:15,2,8.242,ACTIVE,217.35,367.60,60.012,1504030503,"201051344000646","219011344069620",26.10,48.30,0,333.93,416.59,217.9,208.4,1.034,813868.5,813868.5,20243,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030508,2409420.00
08/29/2017 14:15,2,7.764,ACTIVE,215.09,356.78,59.996,1504030503,"274151322000052","219011344069620",25.84,65.30,0,336.04,397.66,203.2,194.2,0.795,1073926.1,1073926.1,20125,0,0,0,L,1151911521,0,122.68,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030509,2409421.00
08/29/2017 14:15,2,8.402,ACTIVE,218.71,367.60,59.975,1504030503,"201051344000585","219011344069620",26.20,46.80,0,334.84,415.99,222.9,213.2,1.039,828265.8,828265.8,20239,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030510,2409422.00
08/29/2017 14:15,2,8.176,ACTIVE,216.67,364.59,59.986,1504030503,"201051344001230","219011344069620",26.58,47.80,0,336.64,417.49,220.1,210.5,1.034,818302.9,818302.9,20286,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030511,2409423.00
08/29/2017 14:15,2,8.316,ACTIVE,218.71,369.70,59.991,1504030503,"201051344000582","219011344069620",25.94,45.50,0,334.84,417.19,218.6,209.1,1.025,807173.8,807173.8,20229,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030512,2409424.00
08/29/2017 14:15,2,8.277,ACTIVE,217.35,366.10,59.970,1504030503,"201051344000955","219011344069620",25.88,47.80,0,336.04,416.29,216.9,207.4,1.025,827589.4,827589.4,20251,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030513,2409425.00
08/29/2017 14:15,2,5.250,ACTIVE,215.09,396.75,59.965,1504030503,"274151322000094","219011344069620",36.40,60.00,0,374.51,442.14,193.5,184.9,0.742,889061.7,889061.7,20554,0,0,0,L,1151911521,0,122.68,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030514,2409426.00
08/29/2017 14:15,2,8.193,ACTIVE,220.97,368.80,59.991,1504030503,"201051344000579","219011344069620",26.70,47.50,0,340.85,421.70,221.4,211.8,1.047,838125.6,838125.6,20252,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030515,2409427.00
08/29/2017 14:15,2,8.285,ACTIVE,217.13,364.29,59.965,1504030503,"201051344000890","219011344069620",26.06,50.00,0,335.74,417.19,218.6,209.1,0.999,821716.6,821716.6,20252,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030516,2409428.00
08/29/2017 14:15,2,8.242,ACTIVE,218.03,368.80,59.944,1504030503,"201051344000438","219011344069620",26.04,48.00,0,334.54,416.29,217.4,207.9,1.025,823909.0,823909.0,20235,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030517,2409429.00
08/29/2017 14:15,2,7.521,ACTIVE,217.58,357.38,59.996,1504030503,"201051344000417","219011344069620",17.89,47.30,0,338.14,391.64,136.5,129.8,0.636,729852.7,729852.7,20281,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030518,2409430.00
08/29/2017 14:15,2,7.814,ACTIVE,214.19,382.33,59.959,1504030503,"274151322000083","219011344069620",25.62,66.30,0,331.53,397.05,202.8,193.8,0.835,1063032.1,1063032.1,20144,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030519,2409431.00
08/29/2017 14:15,2,8.213,ACTIVE,216.00,355.28,59.959,1504030503,"274151322000076","219011344069620",26.26,68.70,0,335.14,401.86,218.2,208.7,0.831,1135273.2,1135273.2,20128,0,0,0,L,1151911521,0,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030520,2409432.00
08/29/2017 14:15,2,8.447,ACTIVE,219.39,368.20,59.965,1504030503,"201051344000868","219011344069620",26.42,39.30,0,335.74,422.00,226.1,216.3,1.012,818068.7,818068.7,20265,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030520,2409433.00
08/29/2017 14:15,2,8.203,ACTIVE,214.64,364.59,59.975,1504030503,"274151322000095","219011344069620",26.30,71.00,0,330.33,400.96,218.5,209.0,0.822,1124300.5,1124300.5,20158,0,0,0,L,1151911521,0,123.14,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030521,2409434.00
08/29/2017 14:15,2,7.807,ACTIVE,221.19,362.79,59.938,1504030503,"201051344000988","219011344069620",17.95,38.40,0,342.95,397.96,142.0,135.1,0.658,702067.0,702067.0,20234,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030522,2409435.00
08/29/2017 14:15,2,8.373,ACTIVE,218.26,364.89,59.954,1504030503,"201051344001025","219011344069620",26.32,48.30,0,334.54,416.59,223.1,213.4,0.994,825102.6,825102.6,20234,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030523,2409436.00
08/29/2017 14:15,2,8.352,ACTIVE,220.97,370.00,59.954,1504030503,"201051344000458","219011344069620",26.58,42.00,0,341.45,423.20,224.8,215.0,1.052,829078.6,829078.6,20231,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030524,2409437.00
08/29/2017 14:15,2,8.299,ACTIVE,221.42,371.21,59.959,1504030503,"201051344000853","219011344069620",27.12,39.50,0,339.95,424.11,227.9,218.1,1.061,830569.5,830569.5,20263,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030525,2409438.00
08/29/2017 14:15,2,8.293,ACTIVE,216.90,365.80,59.917,1504030503,"201051344000685","219011344069620",26.32,45.30,0,335.44,416.29,221.0,211.4,1.061,823705.4,823705.4,20277,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030526,2409439.00
08/29/2017 14:15,2,8.344,ACTIVE,218.26,367.60,59.991,1504030503,"201051344000917","219011344069620",26.18,44.80,0,334.24,416.59,221.2,211.6,1.043,820394.0,820394.0,20274,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030527,2409440.00
08/29/2017 14:15,2,8.365,ACTIVE,217.13,364.29,59.981,1504030503,"201051344001145","219011344069620",26.02,43.80,0,334.54,415.99,220.4,210.8,1.021,828440.3,828440.3,20256,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030528,2409441.00
08/29/2017 14:15,2,8.363,ACTIVE,218.93,367.60,59.970,1504030503,"201051344000651","219011344069620",26.02,45.80,0,336.04,419.90,220.3,210.8,0.994,817473.0,817473.0,20247,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030529,2409442.00
08/29/2017 14:15,2,7.674,ACTIVE,215.32,354.67,59.959,1504030503,"274151322000088","219011344069620",25.35,60.00,0,336.94,396.75,196.9,188.2,0.747,1020276.7,1020276.7,20139,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030529,2409443.00
08/29/2017 14:15,2,5.186,ACTIVE,216.22,410.88,59.959,1504030503,"274151322000068","219011344069620",36.66,59.50,0,373.01,445.45,192.0,183.4,0.734,890036.0,890036.0,20564,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030530,2409444.00
08/29/2017 14:15,2,8.225,ACTIVE,218.26,365.80,59.965,1504030503,"201051344001135","219011344069620",26.26,46.80,0,335.44,415.39,218.6,209.0,1.003,813046.2,813046.2,20209,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030531,2409445.00
08/29/2017 14:15,2,8.330,ACTIVE,218.71,366.70,59.970,1504030503,"201051344000594","219011344069620",26.34,57.30,0,331.23,418.09,222.2,212.5,1.016,832596.1,832596.1,20243,0,0,0,L,1122011218,0,124.49,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030532,2409446.00
08/29/2017 14:15,2,8.361,ACTIVE,218.71,367.90,59.975,1504030503,"201051344001203","219011344069620",26.40,46.80,0,335.74,417.19,223.6,213.9,1.039,823174.1,823174.1,20276,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030533,2409447.00
08/29/2017 14:15,2,7.709,ACTIVE,215.09,356.48,59.970,1504030503,"274151322000054","219011344069620",23.93,58.30,0,336.94,395.55,186.8,178.3,0.720,1035854.0,1035854.0,20110,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030534,2409448.00
08/29/2017 14:15,2,8.365,ACTIVE,219.61,367.90,59.944,1504030503,"201051344000867","219011344069620",26.44,44.30,0,336.64,420.80,224.1,214.4,1.016,816771.3,816771.3,20275,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030535,2409449.00
08/29/2017 14:15,2,8.162,ACTIVE,218.48,365.80,59.965,1504030503,"201051344001093","219011344069620",26.66,44.80,0,334.84,416.59,220.4,210.8,1.012,820405.0,820405.0,20279,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030536,2409450.00
08/29/2017 14:15,2,8.381,ACTIVE,220.52,372.11,59.959,1504030503,"201051344000900","219011344069620",27.25,37.80,0,341.45,424.71,231.2,221.2,1.034,838860.3,838860.3,20279,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030537,2409451.00
08/29/2017 14:15,2,8.230,ACTIVE,220.52,370.90,59.970,1504030503,"201051344000648","219011344069620",26.52,42.50,0,341.15,422.90,220.9,211.3,1.016,824982.8,824982.8,20246,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030538,2409452.00
08/29/2017 14:15,2,8.246,ACTIVE,220.74,369.40,59.959,1504030503,"201051344000569","219011344069620",27.25,39.50,0,340.85,423.81,227.7,217.8,1.052,840392.5,840392.5,20219,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030539,2409453.00
08/29/2017 14:15,2,8.287,ACTIVE,221.19,372.11,59.959,1504030503,"201051344000983","219011344069620",27.04,40.40,0,341.15,424.41,226.9,217.1,1.061,831341.1,831341.1,20250,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030540,2409454.00
08/29/2017 14:15,2,8.346,ACTIVE,221.19,372.41,59.959,1504030503,"201051344001158","219011344069620",26.02,44.30,0,341.15,421.70,219.8,210.3,1.012,814992.9,814992.9,20256,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030540,2409455.00
08/29/2017 14:15,2,8.199,ACTIVE,220.97,371.81,59.965,1504030503,"201051344000576","219011344069620",27.15,39.50,0,339.65,424.11,225.4,215.6,1.012,829583.7,829583.7,20271,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030541,2409456.00
