ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 14:15,2,7.654,ACTIVE,215.09,365.49,59.954,1504030503,"274151322000087","219011344069620",25.62,71.30,0,330.93,397.66,198.5,189.6,0.747,1011486.6,1011486.6,20377,0,0,0,L,1151911521,0,123.14,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504030543,2409457.00
08/29/2017 14:30,2,8.246,ACTIVE,219.84,369.40,59.981,1504031403,"201051344000645","219011344069620",26.34,42.00,0,336.94,420.20,219.9,210.3,1.003,828532.9,828532.9,20237,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031404,2409458.00
08/29/2017 14:30,2,7.420,ACTIVE,214.19,367.90,59.970,1504031403,"274151322000085","219011344069620",23.80,60.80,0,332.73,391.64,178.7,170.6,0.685,1030315.9,1030315.9,20131,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031405,2409459.00
08/29/2017 14:30,2,8.117,ACTIVE,218.71,367.90,59.981,1504031403,"201051344000633","219011344069620",26.52,49.30,0,334.84,418.09,218.0,208.5,1.034,815736.0,815736.0,20290,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031407,2409460.00
08/29/2017 14:30,2,8.119,ACTIVE,220.52,370.30,59.975,1504031403,"201051344000469","219011344069620",27.21,37.80,0,337.24,421.70,223.7,214.0,1.039,819814.2,819814.2,20255,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031408,2409461.00
08/29/2017 14:30,2,8.062,ACTIVE,217.13,366.10,59.981,1504031403,"201051344000646","219011344069620",26.30,49.50,0,330.33,414.49,214.7,205.3,1.003,813920.0,813920.0,20244,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031408,2409462.00
08/29/2017 14:30,2,7.596,ACTIVE,214.19,375.41,59.954,1504031403,"274151322000052","219011344069620",25.82,65.30,0,331.23,396.15,198.7,189.8,0.778,1073973.9,1073973.9,20126,0,0,0,L,1151911521,0,122.46,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031409,2409463.00
08/29/2017 14:30,2,8.199,ACTIVE,218.48,366.40,59.975,1504031403,"201051344000585","219011344069620",26.58,47.50,0,334.24,413.59,220.7,211.0,1.030,828318.7,828318.7,20240,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031410,2409464.00
08/29/2017 14:30,2,7.990,ACTIVE,216.45,363.09,59.975,1504031403,"201051344001230","219011344069620",26.78,48.30,0,330.93,414.49,216.6,207.2,1.016,818354.8,818354.8,20287,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031411,2409465.00
08/29/2017 14:30,2,8.092,ACTIVE,218.26,367.30,59.970,1504031403,"201051344000582","219011344069620",26.28,46.00,0,334.84,414.79,215.5,206.1,0.963,807225.4,807225.4,20230,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031412,2409466.00
08/29/2017 14:30,2,8.143,ACTIVE,217.13,363.39,59.970,1504031403,"201051344000955","219011344069620",25.80,49.50,0,331.83,413.89,212.7,203.3,1.012,827640.5,827640.5,20252,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031413,2409467.00
08/29/2017 14:30,2,5.072,ACTIVE,214.19,415.09,59.981,1504031403,"274151322000094","219011344069620",36.78,60.30,0,373.61,440.04,189.5,181.0,0.742,889107.0,889107.0,20555,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031414,2409468.00
08/29/2017 14:30,2,8.090,ACTIVE,220.06,368.50,59.986,1504031403,"201051344000579","219011344069620",26.56,49.30,0,336.94,419.90,217.7,208.2,1.016,838177.7,838177.7,20253,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031415,2409469.00
08/29/2017 14:30,2,8.168,ACTIVE,216.90,365.19,59.970,1504031403,"201051344000890","219011344069620",26.04,50.80,0,331.23,415.39,215.4,205.9,0.981,821768.1,821768.1,20253,0,0,0,L,1122011218,0,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031416,2409470.00
08/29/2017 14:30,2,8.061,ACTIVE,218.03,366.40,59.970,1504031403,"201051344000438","219011344069620",26.14,48.80,0,333.03,414.49,213.3,204.0,0.981,823960.2,823960.2,20236,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031417,2409471.00
08/29/2017 14:30,2,7.426,ACTIVE,217.35,356.78,59.954,1504031403,"201051344000417","219011344069620",17.89,48.30,0,333.03,390.44,134.3,127.7,0.641,729884.6,729884.6,20282,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031417,2409472.00
08/29/2017 14:30,2,7.643,ACTIVE,214.19,376.31,59.965,1504031403,"274151322000083","219011344069620",25.60,67.70,0,330.03,395.85,198.2,189.3,0.791,1063079.6,1063079.6,20145,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031418,2409473.00
08/29/2017 14:30,2,7.914,ACTIVE,214.87,354.37,59.959,1504031403,"274151322000076","219011344069620",26.68,69.30,0,331.83,399.76,213.5,204.1,0.835,1135324.5,1135324.5,20129,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031419,2409474.00
08/29/2017 14:30,2,8.164,ACTIVE,218.71,367.90,59.954,1504031403,"201051344000868","219011344069620",26.92,40.60,0,335.14,418.39,222.4,212.7,1.012,818122.0,818122.0,20266,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031420,2409475.00
08/29/2017 14:30,2,7.994,ACTIVE,213.74,378.72,59.944,1504031403,"274151322000095","219011344069620",26.40,71.30,0,330.03,399.16,213.8,204.4,0.804,1124351.8,1124351.8,20159,0,0,0,L,1151911521,0,123.14,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031421,2409476.00
08/29/2017 14:30,2,7.717,ACTIVE,220.06,362.49,59.970,1504031403,"201051344000988","219011344069620",17.97,39.00,0,338.44,396.15,140.5,133.7,0.645,702100.3,702100.3,20235,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031422,2409477.00
08/29/2017 14:30,2,8.225,ACTIVE,218.26,364.89,59.965,1504031403,"201051344001025","219011344069620",26.44,49.00,0,330.93,415.69,220.0,210.4,0.994,825155.3,825155.3,20235,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031423,2409478.00
08/29/2017 14:30,2,8.168,ACTIVE,220.29,368.20,59.959,1504031403,"201051344000458","219011344069620",26.80,42.50,0,335.44,421.40,221.7,212.0,1.039,829131.6,829131.6,20232,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031424,2409479.00
08/29/2017 14:30,2,8.109,ACTIVE,220.52,368.80,59.981,1504031403,"201051344000853","219011344069620",27.43,40.40,0,341.15,421.40,225.2,215.5,1.039,830623.2,830623.2,20264,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031425,2409480.00
08/29/2017 14:30,2,8.131,ACTIVE,216.67,363.99,59.959,1504031403,"201051344000685","219011344069620",26.34,46.20,0,331.53,414.79,217.1,207.6,1.052,823757.4,823757.4,20278,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031426,2409481.00
08/29/2017 14:30,2,7.963,ACTIVE,218.03,363.99,59.970,1504031403,"201051344000917","219011344069620",27.04,45.30,0,334.84,414.49,218.1,208.6,1.043,820446.2,820446.2,20275,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031427,2409482.00
08/29/2017 14:30,2,8.170,ACTIVE,216.90,363.99,59.965,1504031403,"201051344001145","219011344069620",26.16,45.30,0,330.93,415.09,216.4,207.0,0.994,828492.2,828492.2,20257,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031428,2409483.00
08/29/2017 14:30,2,8.168,ACTIVE,218.48,366.40,59.959,1504031403,"201051344000651","219011344069620",26.24,46.80,0,335.44,414.19,216.8,207.3,0.986,817525.0,817525.0,20248,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031429,2409484.00
08/29/2017 14:30,2,7.541,ACTIVE,213.96,350.47,59.959,1504031403,"274151322000088","219011344069620",25.25,60.80,0,331.23,395.25,192.7,184.1,0.725,1020323.0,1020323.0,20140,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031430,2409485.00
08/29/2017 14:30,2,5.090,ACTIVE,214.64,417.49,59.949,1504031403,"274151322000068","219011344069620",36.52,61.30,0,373.61,441.24,189.4,180.9,0.720,890081.2,890081.2,20565,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031430,2409486.00
08/29/2017 14:30,2,8.137,ACTIVE,218.03,365.80,59.970,1504031403,"201051344001135","219011344069620",26.12,47.50,0,331.53,414.19,215.3,205.9,0.981,813097.8,813097.8,20210,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031431,2409487.00
08/29/2017 14:30,2,8.162,ACTIVE,217.58,364.89,59.965,1504031403,"201051344000594","219011344069620",26.34,57.70,0,333.63,416.29,217.7,208.2,0.972,832648.3,832648.3,20244,0,0,0,L,1122011218,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031432,2409488.00
08/29/2017 14:30,2,8.051,ACTIVE,218.26,365.19,59.959,1504031403,"201051344001203","219011344069620",27.04,47.80,0,335.44,414.79,220.4,210.9,1.025,823226.9,823226.9,20277,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031433,2409489.00
08/29/2017 14:30,2,7.498,ACTIVE,214.19,351.97,59.965,1504031403,"274151322000054","219011344069620",24.11,60.30,0,331.53,393.45,183.1,174.8,0.698,1035897.9,1035897.9,20111,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031434,2409490.00
08/29/2017 14:30,2,8.150,ACTIVE,218.71,365.80,60.002,1504031403,"201051344000867","219011344069620",26.66,45.50,0,335.44,414.19,220.1,210.5,0.999,816824.1,816824.1,20276,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031435,2409491.00
08/29/2017 14:30,2,7.922,ACTIVE,218.48,367.30,59.991,1504031403,"201051344001093","219011344069620",27.10,46.00,0,334.24,413.89,217.4,207.9,1.012,820457.1,820457.1,20280,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031436,2409492.00
08/29/2017 14:30,2,8.111,ACTIVE,219.39,367.60,59.965,1504031403,"201051344000900","219011344069620",27.71,38.80,0,335.74,422.30,227.5,217.7,1.030,838914.8,838914.8,20280,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031437,2409493.00
08/29/2017 14:30,2,8.059,ACTIVE,219.39,367.00,59.970,1504031403,"201051344000648","219011344069620",26.58,43.40,0,336.94,420.50,217.0,207.5,1.012,825034.7,825034.7,20247,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031438,2409494.00
08/29/2017 14:30,2,8.084,ACTIVE,219.84,369.10,59.981,1504031403,"201051344000569","219011344069620",27.43,40.80,0,334.54,422.00,224.7,214.9,1.039,840446.3,840446.3,20220,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031439,2409495.00
08/29/2017 14:30,2,8.170,ACTIVE,220.06,369.10,59.970,1504031403,"201051344000983","219011344069620",27.10,41.30,0,335.74,422.00,224.2,214.5,1.043,831394.6,831394.6,20251,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031440,2409496.00
08/29/2017 14:30,2,8.168,ACTIVE,220.06,368.80,59.970,1504031403,"201051344001158","219011344069620",26.12,45.50,0,336.64,419.30,215.8,206.4,0.999,815044.6,815044.6,20257,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031441,2409497.00
08/29/2017 14:30,2,8.078,ACTIVE,219.84,369.70,59.981,1504031403,"201051344000576","219011344069620",27.12,40.00,0,336.04,421.10,221.8,212.2,1.012,829636.8,829636.8,20272,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031441,2409498.00
08/29/2017 14:30,2,7.426,ACTIVE,213.96,354.97,59.975,1504031403,"274151322000087","219011344069620",25.90,74.00,0,328.82,394.95,194.6,185.9,0.738,1011533.3,1011533.3,20378,0,0,0,L,1151911521,0,122.68,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504031442,2409499.00
08/29/2017 14:45,2,7.914,ACTIVE,220.06,367.90,59.986,1504032303,"201051344000645","219011344069620",26.50,43.60,0,342.35,417.49,212.4,203.1,0.972,828584.4,828584.4,20238,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032304,2409500.00
08/29/2017 14:45,2,7.291,ACTIVE,214.19,367.00,59.965,1504032303,"274151322000085","219011344069620",23.76,62.00,0,333.93,388.34,175.6,167.5,0.672,1030358.0,1030358.0,20132,0,0,0,L,1151911521,0,123.59,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032305,2409501.00
08/29/2017 14:45,2,7.961,ACTIVE,218.93,368.50,59.975,1504032303,"201051344000633","219011344069620",26.22,50.40,0,335.74,412.38,211.4,202.1,0.999,815787.0,815787.0,20291,0,0,0,L,1122011218,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032306,2409502.00
08/29/2017 14:45,2,7.889,ACTIVE,220.52,369.10,59.975,1504032303,"201051344000469","219011344069620",27.12,38.40,0,337.84,420.50,216.4,207.0,1.012,819866.6,819866.6,20256,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032307,2409503.00
08/29/2017 14:45,2,7.840,ACTIVE,217.58,365.80,59.975,1504032303,"201051344000646","219011344069620",26.50,50.40,0,336.04,414.79,210.3,201.1,0.986,813970.6,813970.6,20245,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032308,2409504.00
08/29/2017 14:45,2,7.381,ACTIVE,214.64,375.11,59.981,1504032303,"274151322000052","219011344069620",25.94,67.00,0,331.53,394.35,193.6,185.0,0.760,1074020.5,1074020.5,20127,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032309,2409505.00
08/29/2017 14:45,2,8.088,ACTIVE,218.93,366.10,59.981,1504032303,"201051344000585","219011344069620",26.40,48.00,0,335.14,413.29,216.0,206.5,0.994,828370.6,828370.6,20241,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032309,2409506.00
08/29/2017 14:45,2,7.783,ACTIVE,216.90,363.39,59.975,1504032303,"201051344001230","219011344069620",26.76,49.30,0,336.34,413.59,211.0,201.8,0.986,818405.6,818405.6,20288,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032310,2409507.00
08/29/2017 14:45,2,7.842,ACTIVE,218.71,367.90,59.986,1504032303,"201051344000582","219011344069620",26.42,46.60,0,334.84,413.89,209.9,200.7,0.963,807276.0,807276.0,20231,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032311,2409508.00
08/29/2017 14:45,2,7.861,ACTIVE,217.35,364.89,59.970,1504032303,"201051344000955","219011344069620",26.18,49.00,0,337.84,412.98,208.4,199.2,0.990,827690.7,827690.7,20253,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032312,2409509.00
08/29/2017 14:45,2,4.867,ACTIVE,214.41,403.67,59.970,1504032303,"274151322000094","219011344069620",37.09,61.30,0,377.52,443.04,184.0,175.7,0.716,889151.3,889151.3,20556,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032313,2409510.00
08/29/2017 14:45,2,7.885,ACTIVE,220.29,367.90,59.986,1504032303,"201051344000579","219011344069620",26.48,50.40,0,339.34,418.09,211.5,202.2,0.972,838228.7,838228.7,20254,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032314,2409511.00
08/29/2017 14:45,2,7.895,ACTIVE,217.13,363.39,59.981,1504032303,"201051344000890","219011344069620",26.26,51.80,0,336.94,413.89,210.0,200.7,0.968,821818.8,821818.8,20254,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032315,2409512.00
08/29/2017 14:45,2,7.855,ACTIVE,218.48,367.00,59.944,1504032303,"201051344000438","219011344069620",26.16,49.00,0,335.14,414.49,208.0,198.8,0.981,824010.3,824010.3,20237,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032316,2409513.00
08/29/2017 14:45,2,7.250,ACTIVE,217.58,356.48,59.975,1504032303,"201051344000417","219011344069620",17.91,48.80,0,338.44,388.64,131.6,125.0,0.623,729916.0,729916.0,20283,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032317,2409514.00
08/29/2017 14:45,2,7.416,ACTIVE,213.74,359.78,59.970,1504032303,"274151322000083","219011344069620",25.64,68.00,0,330.63,390.14,192.6,184.0,0.773,1063126.1,1063126.1,20146,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032317,2409515.00
08/29/2017 14:45,2,7.697,ACTIVE,215.09,370.90,59.981,1504032303,"274151322000076","219011344069620",26.74,69.30,0,337.24,397.66,208.3,199.2,0.804,1135374.8,1135374.8,20130,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032318,2409516.00
08/29/2017 14:45,2,8.096,ACTIVE,218.71,366.70,59.991,1504032303,"201051344000868","219011344069620",26.34,41.30,0,335.14,414.49,215.9,206.4,0.977,818174.1,818174.1,20267,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032319,2409517.00
08/29/2017 14:45,2,7.721,ACTIVE,213.74,376.01,59.970,1504032303,"274151322000095","219011344069620",26.60,72.70,0,330.63,393.15,208.0,198.9,0.782,1124401.9,1124401.9,20160,0,0,0,L,1151911521,0,123.14,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032320,2409518.00
08/29/2017 14:45,2,7.504,ACTIVE,220.29,362.49,59.981,1504032303,"201051344000988","219011344069620",17.91,40.20,0,341.75,394.65,136.2,129.5,0.632,702133.0,702133.0,20236,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032321,2409519.00
08/29/2017 14:45,2,7.998,ACTIVE,218.26,364.29,59.970,1504032303,"201051344001025","219011344069620",26.62,50.00,0,335.14,415.09,215.4,206.0,0.986,825207.1,825207.1,20236,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032322,2409520.00
08/29/2017 14:45,2,7.996,ACTIVE,220.29,368.80,59.981,1504032303,"201051344000458","219011344069620",26.52,43.60,0,338.74,419.60,214.8,205.4,1.008,829183.4,829183.4,20233,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032323,2409521.00
08/29/2017 14:45,2,7.941,ACTIVE,220.74,370.00,59.986,1504032303,"201051344000853","219011344069620",27.04,41.30,0,342.65,420.80,217.4,208.0,1.039,830675.8,830675.8,20265,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032324,2409522.00
08/29/2017 14:45,2,7.908,ACTIVE,216.90,363.99,59.986,1504032303,"201051344000685","219011344069620",26.46,46.60,0,336.94,413.59,211.8,202.5,1.021,823808.3,823808.3,20279,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032325,2409523.00
08/29/2017 14:45,2,7.887,ACTIVE,218.48,367.30,59.981,1504032303,"201051344000917","219011344069620",26.66,46.20,0,334.84,413.89,212.8,203.5,1.008,820497.4,820497.4,20276,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032326,2409524.00
08/29/2017 14:45,2,7.848,ACTIVE,217.13,365.19,59.986,1504032303,"201051344001145","219011344069620",26.62,45.80,0,336.64,413.89,211.3,202.1,0.994,828543.1,828543.1,20258,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032326,2409525.00
08/29/2017 14:45,2,7.891,ACTIVE,218.93,367.30,60.018,1504032303,"201051344000651","219011344069620",26.58,46.80,0,335.44,412.38,212.3,203.0,0.963,817576.1,817576.1,20249,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032328,2409526.00
08/29/2017 14:45,2,7.311,ACTIVE,214.19,351.37,59.986,1504032303,"274151322000088","219011344069620",25.52,61.00,0,332.43,393.15,189.1,180.6,0.720,1020368.3,1020368.3,20141,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032329,2409527.00
08/29/2017 14:45,2,4.906,ACTIVE,215.09,421.10,59.986,1504032303,"274151322000068","219011344069620",37.07,62.00,0,373.91,443.94,183.5,175.2,0.707,890125.3,890125.3,20566,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032330,2409528.00
08/29/2017 14:45,2,7.969,ACTIVE,218.48,367.30,59.981,1504032303,"201051344001135","219011344069620",26.22,47.50,0,335.74,414.19,211.6,202.3,0.990,813148.5,813148.5,20211,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032331,2409529.00
08/29/2017 14:45,2,8.025,ACTIVE,218.03,369.10,59.986,1504032303,"201051344000594","219011344069620",26.12,58.80,0,333.93,414.49,212.3,203.0,0.968,832699.4,832699.4,20245,0,0,0,L,1122011218,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032332,2409530.00
08/29/2017 14:45,2,8.004,ACTIVE,218.93,366.10,59.986,1504032303,"201051344001203","219011344069620",26.56,48.50,0,336.04,413.89,215.3,205.8,1.012,823278.7,823278.7,20278,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032333,2409531.00
08/29/2017 14:45,2,7.279,ACTIVE,214.41,367.60,59.981,1504032303,"274151322000054","219011344069620",24.45,59.80,0,331.23,388.04,180.2,172.0,0.685,1035941.1,1035941.1,20112,0,0,0,L,1151911521,0,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032334,2409532.00
08/29/2017 14:45,2,7.957,ACTIVE,218.93,365.19,59.981,1504032303,"201051344000867","219011344069620",26.60,47.80,0,335.74,412.98,214.2,204.9,0.977,816875.7,816875.7,20277,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032335,2409533.00
08/29/2017 14:45,2,7.717,ACTIVE,218.71,367.30,59.996,1504032303,"201051344001093","219011344069620",27.08,46.20,0,334.24,414.19,211.4,202.1,0.968,820508.1,820508.1,20281,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032336,2409534.00
08/29/2017 14:45,2,8.012,ACTIVE,219.84,368.20,59.991,1504032303,"201051344000900","219011344069620",27.27,40.20,0,336.04,421.40,221.1,211.5,0.994,838968.0,838968.0,20281,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032337,2409535.00
08/29/2017 14:45,2,7.846,ACTIVE,219.84,366.10,59.970,1504032303,"201051344000648","219011344069620",26.52,44.30,0,336.64,417.49,210.6,201.4,0.981,825085.6,825085.6,20248,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032338,2409536.00
08/29/2017 14:45,2,7.936,ACTIVE,219.84,368.20,59.981,1504032303,"201051344000569","219011344069620",27.14,41.50,0,336.34,419.60,218.2,208.7,1.012,840498.7,840498.7,20221,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032339,2409537.00
08/29/2017 14:45,2,7.998,ACTIVE,220.52,369.10,59.991,1504032303,"201051344000983","219011344069620",26.82,42.30,0,336.64,419.30,217.1,207.6,1.012,831447.1,831447.1,20252,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032340,2409538.00
08/29/2017 14:45,2,7.924,ACTIVE,220.29,368.80,59.986,1504032303,"201051344001158","219011344069620",26.22,46.40,0,340.85,417.49,210.3,201.1,0.968,815095.2,815095.2,20258,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032341,2409539.00
08/29/2017 14:45,2,7.900,ACTIVE,220.29,368.80,59.986,1504032303,"201051344000576","219011344069620",26.86,41.50,0,338.44,419.90,214.8,205.4,0.990,829688.6,829688.6,20273,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032341,2409540.00
08/29/2017 14:45,2,7.334,ACTIVE,214.64,361.59,59.991,1504032303,"274151322000087","219011344069620",25.62,72.30,0,332.13,393.45,190.3,181.8,0.725,1011579.1,1011579.1,20379,0,0,0,L,1151911521,0,123.36,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504032342,2409541.00
08/29/2017 15:00,2,7.789,ACTIVE,220.97,371.21,59.996,1504033203,"201051344000645","219011344069620",26.44,43.60,0,342.95,420.20,208.4,199.2,0.963,828635.3,828635.3,20239,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033204,2409542.00
08/29/2017 15:00,2,7.066,ACTIVE,215.32,363.69,59.996,1504033203,"274151322000085","219011344069620",23.95,61.00,0,337.54,391.34,171.4,163.5,0.654,1030399.8,1030399.8,20133,0,0,0,L,1151911521,0,124.04,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033205,2409543.00
08/29/2017 15:00,2,7.734,ACTIVE,220.06,367.60,59.965,1504033203,"201051344000633","219011344069620",26.40,50.60,0,335.74,419.60,206.6,197.5,0.972,815837.8,815837.8,20292,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033206,2409544.00
08/29/2017 15:00,2,7.756,ACTIVE,221.42,370.30,60.002,1504033203,"201051344000469","219011344069620",26.92,38.00,0,341.75,422.00,211.4,202.1,0.986,819918.5,819918.5,20257,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033207,2409545.00
08/29/2017 15:00,2,7.568,ACTIVE,218.26,365.19,60.023,1504033203,"201051344000646","219011344069620",26.76,51.00,0,334.54,414.49,205.0,195.9,0.972,814021.0,814021.0,20246,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033208,2409546.00
08/29/2017 15:00,2,7.170,ACTIVE,215.54,372.11,59.986,1504033203,"274151322000052","219011344069620",26.08,68.30,0,336.04,396.15,189.4,180.9,0.712,1074066.8,1074066.8,20128,0,0,0,L,1151911521,0,123.14,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033209,2409547.00
08/29/2017 15:00,2,7.900,ACTIVE,219.61,367.30,60.012,1504033203,"201051344000585","219011344069620",26.40,48.80,0,334.54,420.20,211.1,201.8,0.981,828422.5,828422.5,20242,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033210,2409548.00
08/29/2017 15:00,2,7.580,ACTIVE,217.80,362.79,59.959,1504033203,"201051344001230","219011344069620",26.86,48.80,0,336.04,415.99,206.2,197.1,0.977,818456.2,818456.2,20289,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033211,2409549.00
08/29/2017 15:00,2,7.807,ACTIVE,219.61,368.80,60.018,1504033203,"201051344000582","219011344069620",25.94,46.20,0,335.14,415.99,205.1,196.0,0.932,807326.4,807326.4,20232,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033211,2409550.00
08/29/2017 15:00,2,7.545,ACTIVE,218.26,365.80,60.002,1504033203,"201051344000955","219011344069620",26.64,49.80,0,335.74,413.89,203.5,194.5,0.959,827740.7,827740.7,20254,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033212,2409551.00
08/29/2017 15:00,2,4.801,ACTIVE,215.54,400.66,60.012,1504033203,"274151322000094","219011344069620",37.00,60.80,0,374.21,442.44,180.3,172.1,0.698,889195.2,889195.2,20557,0,0,0,L,1151911521,0,123.36,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033213,2409552.00
08/29/2017 15:00,2,7.689,ACTIVE,221.42,370.60,59.996,1504033203,"201051344000579","219011344069620",26.56,51.00,0,342.05,420.20,206.8,197.7,0.959,838279.4,838279.4,20255,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033214,2409553.00
08/29/2017 15:00,2,7.631,ACTIVE,218.26,363.99,59.991,1504033203,"201051344000890","219011344069620",26.64,51.80,0,335.74,415.69,206.1,197.0,0.946,821869.2,821869.2,20255,0,0,0,L,1122011218,0,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033215,2409554.00
08/29/2017 15:00,2,7.699,ACTIVE,218.93,366.70,60.012,1504033203,"201051344000438","219011344069620",26.14,49.00,0,336.04,415.39,203.9,194.9,0.959,824060.3,824060.3,20238,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033216,2409555.00
08/29/2017 15:00,2,7.109,ACTIVE,218.26,358.58,60.002,1504033203,"201051344000417","219011344069620",17.89,49.30,0,337.24,390.14,128.7,122.3,0.610,729947.4,729947.4,20284,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033217,2409556.00
08/29/2017 15:00,2,7.160,ACTIVE,214.64,356.48,59.996,1504033203,"274151322000083","219011344069620",26.08,69.00,0,330.93,394.65,189.1,180.6,0.760,1063172.2,1063172.2,20147,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033218,2409557.00
08/29/2017 15:00,2,7.615,ACTIVE,216.22,376.31,60.007,1504033203,"274151322000076","219011344069620",26.34,68.00,0,336.34,398.26,203.1,194.1,0.800,1135424.6,1135424.6,20131,0,0,0,L,1151911521,0,123.81,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033219,2409558.00
08/29/2017 15:00,2,7.648,ACTIVE,219.84,367.90,60.028,1504033203,"201051344000868","219011344069620",27.27,41.50,0,335.14,420.50,211.3,202.0,0.959,818225.8,818225.8,20268,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033220,2409559.00
08/29/2017 15:00,2,7.521,ACTIVE,215.09,364.89,60.002,1504033203,"274151322000095","219011344069620",26.80,72.30,0,331.83,399.46,203.8,194.8,0.782,1124451.8,1124451.8,20161,0,0,0,L,1151911521,0,123.59,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033221,2409560.00
08/29/2017 15:00,2,7.412,ACTIVE,221.64,363.39,60.007,1504033203,"201051344000988","219011344069620",17.89,40.40,0,342.65,396.45,134.3,127.7,0.605,702165.6,702165.6,20237,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033222,2409561.00
08/29/2017 15:00,2,7.799,ACTIVE,219.16,368.50,60.012,1504033203,"201051344001025","219011344069620",26.68,49.50,0,336.04,415.99,210.7,201.4,0.950,825258.8,825258.8,20237,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033223,2409562.00
08/29/2017 15:00,2,7.723,ACTIVE,221.64,373.61,60.028,1504033203,"201051344000458","219011344069620",26.96,43.60,0,341.45,421.40,210.8,201.5,0.963,829234.9,829234.9,20234,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033223,2409563.00
08/29/2017 15:00,2,7.797,ACTIVE,221.87,370.90,60.012,1504033203,"201051344000853","219011344069620",27.06,42.00,0,341.45,421.10,213.6,204.2,0.999,830727.9,830727.9,20266,0,0,0,L,1122011218,0,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033224,2409564.00
08/29/2017 15:00,2,7.754,ACTIVE,218.03,366.70,60.012,1504033203,"201051344000685","219011344069620",26.34,47.30,0,335.74,413.59,207.0,197.8,0.999,823859.1,823859.1,20280,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033225,2409565.00
08/29/2017 15:00,2,7.697,ACTIVE,219.16,368.20,60.007,1504033203,"201051344000917","219011344069620",26.74,46.40,0,335.44,415.09,208.5,199.3,0.981,820548.4,820548.4,20277,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033226,2409566.00
08/29/2017 15:00,2,7.686,ACTIVE,218.03,367.60,60.007,1504033203,"201051344001145","219011344069620",26.60,46.20,0,335.44,414.49,206.9,197.8,0.946,828593.8,828593.8,20259,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033227,2409567.00
08/29/2017 15:00,2,7.770,ACTIVE,219.84,367.60,60.049,1504033203,"201051344000651","219011344069620",26.42,47.30,0,335.44,419.60,207.7,198.5,0.932,817626.9,817626.9,20250,0,0,0,L,1122011218,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033228,2409568.00
08/29/2017 15:00,2,7.080,ACTIVE,215.54,362.49,60.007,1504033203,"274151322000088","219011344069620",25.64,60.50,0,334.24,394.65,184.0,175.7,0.698,1020413.3,1020413.3,20142,0,0,0,L,1151911521,0,124.27,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033229,2409569.00
08/29/2017 15:00,2,4.893,ACTIVE,216.22,391.34,59.996,1504033203,"274151322000068","219011344069620",36.06,62.30,0,375.41,442.44,178.2,170.1,0.685,890169.0,890169.0,20567,0,0,0,L,1151911521,0,124.04,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033230,2409570.00
08/29/2017 15:00,2,7.795,ACTIVE,219.16,365.49,60.012,1504033203,"201051344001135","219011344069620",26.14,47.30,0,335.74,415.09,206.4,197.3,0.946,813199.1,813199.1,20212,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033231,2409571.00
08/29/2017 15:00,2,7.674,ACTIVE,219.39,365.19,60.012,1504033203,"201051344000594","219011344069620",26.70,59.00,0,333.63,415.69,207.6,198.4,0.924,832750.2,832750.2,20246,0,0,0,L,1122011218,0,124.72,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033232,2409572.00
08/29/2017 15:00,2,7.820,ACTIVE,219.61,367.00,60.023,1504033203,"201051344001203","219011344069620",26.54,48.50,0,336.64,420.80,210.1,200.8,0.972,823330.1,823330.1,20279,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033233,2409573.00
08/29/2017 15:00,2,7.072,ACTIVE,215.32,354.97,59.986,1504033203,"274151322000054","219011344069620",24.59,60.30,0,336.64,394.05,175.8,167.8,0.676,1035984.0,1035984.0,20113,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033234,2409574.00
08/29/2017 15:00,2,7.766,ACTIVE,220.06,367.00,60.012,1504033203,"201051344000867","219011344069620",26.64,46.60,0,335.44,418.70,209.3,200.1,0.946,816926.8,816926.8,20278,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033235,2409575.00
08/29/2017 15:00,2,7.391,ACTIVE,219.61,369.10,60.018,1504033203,"201051344001093","219011344069620",27.49,45.80,0,335.44,419.00,205.9,196.8,0.946,820558.6,820558.6,20282,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033236,2409576.00
08/29/2017 15:00,2,7.736,ACTIVE,220.97,370.90,60.012,1504033203,"201051344000900","219011344069620",27.55,40.40,0,338.14,422.00,215.8,206.4,0.941,839020.7,839020.7,20282,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033236,2409577.00
08/29/2017 15:00,2,7.615,ACTIVE,220.97,369.10,60.018,1504033203,"201051344000648","219011344069620",26.76,44.80,0,338.44,420.80,206.4,197.3,0.950,825135.9,825135.9,20249,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033237,2409578.00
08/29/2017 15:00,2,7.768,ACTIVE,220.97,368.80,60.012,1504033203,"201051344000569","219011344069620",27.08,41.80,0,338.14,422.60,213.0,203.7,0.986,840550.8,840550.8,20222,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033238,2409579.00
08/29/2017 15:00,2,7.697,ACTIVE,221.42,370.00,60.012,1504033203,"201051344000983","219011344069620",27.29,43.00,0,341.75,422.00,212.8,203.4,0.981,831499.1,831499.1,20253,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033239,2409580.00
08/29/2017 15:00,2,7.742,ACTIVE,221.19,367.30,60.018,1504033203,"201051344001158","219011344069620",26.20,46.60,0,342.05,419.90,205.2,196.1,0.937,815145.4,815145.4,20259,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033240,2409581.00
08/29/2017 15:00,2,7.648,ACTIVE,221.42,372.11,60.023,1504033203,"201051344000576","219011344069620",27.15,41.30,0,341.75,420.80,210.2,201.0,0.972,829739.9,829739.9,20274,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033241,2409582.00
08/29/2017 15:00,2,7.074,ACTIVE,215.32,354.67,59.996,1504033203,"274151322000087","219011344069620",26.00,71.30,0,337.24,394.95,186.2,177.8,0.707,1011624.5,1011624.5,20380,0,0,0,L,1151911521,0,123.59,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504033242,2409583.00
08/29/2017 15:15,2,7.371,ACTIVE,219.84,367.60,59.970,1504034103,"201051344000645","219011344069620",26.80,43.80,0,334.54,419.30,200.2,191.3,0.919,828684.3,828684.3,20240,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034105,2409584.00
08/29/2017 15:15,2,6.770,ACTIVE,214.41,371.21,59.959,1504034103,"274151322000085","219011344069620",24.07,61.30,0,332.43,389.24,165.0,157.3,0.628,1030439.9,1030439.9,20134,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034106,2409585.00
08/29/2017 15:15,2,7.432,ACTIVE,218.93,365.49,59.965,1504034103,"201051344000633","219011344069620",26.46,50.40,0,335.74,414.79,199.1,190.3,0.941,815886.4,815886.4,20293,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034106,2409586.00
08/29/2017 15:15,2,7.451,ACTIVE,220.29,367.30,59.975,1504034103,"201051344000469","219011344069620",26.88,39.00,0,336.64,417.49,202.7,193.7,0.946,819968.1,819968.1,20258,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034107,2409587.00
08/29/2017 15:15,2,7.352,ACTIVE,217.13,363.99,59.965,1504034103,"201051344000646","219011344069620",26.50,50.40,0,334.84,409.98,197.2,188.4,0.924,814069.1,814069.1,20247,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034108,2409588.00
08/29/2017 15:15,2,6.852,ACTIVE,214.41,367.90,59.938,1504034103,"274151322000052","219011344069620",26.24,67.70,0,331.83,393.45,182.2,173.9,0.716,1074111.1,1074111.1,20129,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034109,2409589.00
08/29/2017 15:15,2,7.604,ACTIVE,218.48,366.70,59.959,1504034103,"201051344000585","219011344069620",26.32,48.80,0,335.74,411.48,202.5,193.6,0.946,828472.0,828472.0,20243,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034110,2409590.00
08/29/2017 15:15,2,7.314,ACTIVE,216.67,361.89,59.991,1504034103,"201051344001230","219011344069620",26.78,49.30,0,330.63,410.58,198.4,189.6,0.924,818504.5,818504.5,20290,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034111,2409591.00
08/29/2017 15:15,2,7.400,ACTIVE,218.26,364.29,60.002,1504034103,"201051344000582","219011344069620",26.36,47.00,0,334.84,411.78,197.6,188.8,0.893,807374.5,807374.5,20233,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034112,2409592.00
08/29/2017 15:15,2,7.340,ACTIVE,217.13,363.39,59.959,1504034103,"201051344000955","219011344069620",26.36,50.00,0,326.42,415.69,196.0,187.2,0.932,827788.4,827788.4,20255,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034113,2409593.00
08/29/2017 15:15,2,4.598,ACTIVE,214.41,400.96,59.965,1504034103,"274151322000094","219011344069620",36.96,60.50,0,374.51,441.24,172.4,164.5,0.667,889237.1,889237.1,20558,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034114,2409594.00
08/29/2017 15:15,2,7.381,ACTIVE,220.06,366.40,59.970,1504034103,"201051344000579","219011344069620",26.68,50.80,0,338.14,415.69,199.4,190.5,0.915,838328.1,838328.1,20256,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034115,2409595.00
08/29/2017 15:15,2,7.305,ACTIVE,216.90,363.09,59.959,1504034103,"201051344000890","219011344069620",26.70,51.80,0,335.44,410.28,197.5,188.7,0.902,821917.3,821917.3,20256,0,0,0,L,1122011218,0,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034116,2409596.00
08/29/2017 15:15,2,7.193,ACTIVE,218.03,366.70,59.965,1504034103,"201051344000438","219011344069620",26.92,50.20,0,336.04,409.98,195.9,187.2,0.928,824108.2,824108.2,20239,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034117,2409597.00
08/29/2017 15:15,2,6.863,ACTIVE,217.13,356.78,59.970,1504034103,"201051344000417","219011344069620",17.89,49.00,0,338.14,387.74,124.2,117.9,0.583,729977.4,729977.4,20285,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034118,2409598.00
