ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 15:15,2,6.926,ACTIVE,213.74,370.00,59.970,1504034103,"274151322000083","219011344069620",26.00,68.70,0,330.93,392.55,182.3,174.0,0.729,1063216.5,1063216.5,20148,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034119,2409599.00
08/29/2017 15:15,2,7.232,ACTIVE,215.09,352.57,59.970,1504034103,"274151322000076","219011344069620",26.72,67.30,0,332.73,396.45,195.4,186.7,0.765,1135472.3,1135472.3,20132,0,0,0,L,1151911521,0,123.14,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034120,2409600.00
08/29/2017 15:15,2,7.420,ACTIVE,218.48,364.89,59.970,1504034103,"201051344000868","219011344069620",26.94,41.50,0,335.74,415.69,202.3,193.3,0.924,818275.4,818275.4,20269,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034121,2409601.00
08/29/2017 15:15,2,7.180,ACTIVE,213.96,368.20,59.959,1504034103,"274151322000095","219011344069620",26.92,70.70,0,330.33,396.45,195.5,186.8,0.734,1124499.5,1124499.5,20162,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034122,2409602.00
08/29/2017 15:15,2,7.072,ACTIVE,220.06,360.99,59.922,1504034103,"201051344000988","219011344069620",17.89,41.00,0,338.44,394.65,128.1,121.7,0.597,702196.7,702196.7,20238,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034123,2409603.00
08/29/2017 15:15,2,7.527,ACTIVE,218.26,365.19,60.012,1504034103,"201051344001025","219011344069620",26.46,49.80,0,336.34,410.88,201.7,192.7,0.888,825308.0,825308.0,20238,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034124,2409604.00
08/29/2017 15:15,2,7.406,ACTIVE,220.06,366.40,59.975,1504034103,"201051344000458","219011344069620",26.94,43.60,0,337.84,416.89,202.0,193.0,0.946,829284.2,829284.2,20235,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034125,2409605.00
08/29/2017 15:15,2,7.492,ACTIVE,220.52,368.20,59.965,1504034103,"201051344000853","219011344069620",26.94,42.30,0,338.44,416.89,204.4,195.3,0.959,830778.0,830778.0,20267,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034126,2409606.00
08/29/2017 15:15,2,7.467,ACTIVE,216.90,364.89,60.002,1504034103,"201051344000685","219011344069620",26.34,47.50,0,334.24,409.68,199.2,190.4,0.963,823907.6,823907.6,20281,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034127,2409607.00
08/29/2017 15:15,2,7.387,ACTIVE,218.26,364.29,59.970,1504034103,"201051344000917","219011344069620",26.72,46.60,0,335.44,410.58,199.8,190.9,0.968,820597.2,820597.2,20278,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034128,2409608.00
08/29/2017 15:15,2,7.426,ACTIVE,217.35,364.89,59.986,1504034103,"201051344001145","219011344069620",26.54,46.20,0,336.04,409.68,199.5,190.6,0.919,828642.4,828642.4,20260,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034129,2409609.00
08/29/2017 15:15,2,7.377,ACTIVE,218.71,366.70,59.970,1504034103,"201051344000651","219011344069620",26.64,47.50,0,336.34,413.89,199.1,190.2,0.902,817675.6,817675.6,20251,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034129,2409610.00
08/29/2017 15:15,2,6.803,ACTIVE,214.19,358.28,59.975,1504034103,"274151322000088","219011344069620",25.58,61.30,0,332.43,392.25,176.0,168.0,0.676,1020456.2,1020456.2,20143,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034130,2409611.00
08/29/2017 15:15,2,4.633,ACTIVE,215.09,415.69,59.970,1504034103,"274151322000068","219011344069620",36.78,62.00,0,372.11,442.74,171.9,164.0,0.654,890210.8,890210.8,20568,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034131,2409612.00
08/29/2017 15:15,2,7.416,ACTIVE,218.03,361.29,59.933,1504034103,"201051344001135","219011344069620",26.34,48.30,0,335.74,409.68,197.7,188.9,0.888,813247.4,813247.4,20213,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034132,2409613.00
08/29/2017 15:15,2,7.430,ACTIVE,217.80,361.89,59.975,1504034103,"201051344000594","219011344069620",26.48,59.00,0,334.84,410.58,199.2,190.3,0.932,832798.9,832798.9,20247,0,0,0,L,1122011218,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034133,2409614.00
08/29/2017 15:15,2,7.443,ACTIVE,218.48,365.49,59.975,1504034103,"201051344001203","219011344069620",26.66,48.80,0,337.24,412.68,200.8,191.9,0.959,823379.3,823379.3,20280,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034134,2409615.00
08/29/2017 15:15,2,6.822,ACTIVE,214.19,370.30,59.965,1504034103,"274151322000054","219011344069620",24.47,59.30,0,331.83,391.34,169.0,161.2,0.645,1036025.2,1036025.2,20114,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034135,2409616.00
08/29/2017 15:15,2,7.453,ACTIVE,218.71,363.99,59.970,1504034103,"201051344000867","219011344069620",26.58,47.00,0,336.04,413.59,200.7,191.7,0.915,816976.0,816976.0,20279,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034136,2409617.00
08/29/2017 15:15,2,7.258,ACTIVE,218.26,365.19,59.970,1504034103,"201051344001093","219011344069620",26.84,46.40,0,335.44,410.88,197.3,188.5,0.902,820606.9,820606.9,20283,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034137,2409618.00
08/29/2017 15:15,2,7.398,ACTIVE,218.71,363.09,59.986,1504034103,"201051344000900","219011344069620",27.51,40.80,0,336.34,418.09,206.1,197.0,0.932,839071.4,839071.4,20283,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034138,2409619.00
08/29/2017 15:15,2,7.365,ACTIVE,218.48,363.99,59.970,1504034103,"201051344000648","219011344069620",26.48,45.50,0,336.34,421.40,197.5,188.7,0.919,825184.2,825184.2,20250,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034139,2409620.00
08/29/2017 15:15,2,7.449,ACTIVE,218.71,365.80,59.970,1504034103,"201051344000569","219011344069620",27.00,41.50,0,336.34,418.09,203.7,194.7,0.950,840600.7,840600.7,20223,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034140,2409621.00
08/29/2017 15:15,2,7.461,ACTIVE,219.39,367.00,59.959,1504034103,"201051344000983","219011344069620",27.00,43.00,0,331.23,421.70,203.9,194.9,0.955,831548.9,831548.9,20254,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034140,2409622.00
08/29/2017 15:15,2,7.393,ACTIVE,219.61,363.69,59.965,1504034103,"201051344001158","219011344069620",26.32,47.50,0,337.54,415.39,196.9,188.2,0.919,815193.6,815193.6,20260,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034141,2409623.00
08/29/2017 15:15,2,7.359,ACTIVE,219.84,367.30,59.975,1504034103,"201051344000576","219011344069620",27.00,41.30,0,336.64,417.19,201.2,192.3,0.928,829789.2,829789.2,20275,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034142,2409624.00
08/29/2017 15:15,2,6.816,ACTIVE,213.74,351.07,59.965,1504034103,"274151322000087","219011344069620",25.78,71.30,0,331.83,392.25,178.2,170.1,0.681,1011668.0,1011668.0,20381,0,0,0,L,1151911521,0,122.46,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504034143,2409625.00
08/29/2017 15:30,2,7.174,ACTIVE,220.06,366.40,59.981,1504035003,"201051344000645","219011344069620",26.80,43.40,0,337.54,409.68,194.7,186.0,0.888,828731.4,828731.4,20241,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035005,2409626.00
08/29/2017 15:30,2,6.457,ACTIVE,214.64,357.08,59.954,1504035003,"274151322000085","219011344069620",24.51,61.00,0,333.03,385.63,160.3,152.8,0.619,1030478.7,1030478.7,20135,0,0,0,L,1151911521,0,123.81,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035006,2409627.00
08/29/2017 15:30,2,7.113,ALERT,219.16,365.80,59.981,1504035003,"201051344000633","219011344069620",26.86,50.20,0,302.98,407.27,193.6,184.9,0.915,815933.1,815933.1,20294,0,0,0,L,1122011218,0,124.72,125.17,0002,47,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035008,2409628.00
08/29/2017 15:30,2,7.080,ACTIVE,220.52,367.60,59.981,1504035003,"201051344000469","219011344069620",27.49,38.40,0,336.64,413.29,197.2,188.4,0.915,820016.1,820016.1,20259,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035008,2409629.00
08/29/2017 15:30,2,7.088,ACTIVE,217.58,363.39,59.970,1504035003,"201051344000646","219011344069620",26.72,50.40,0,336.04,409.38,191.8,183.2,0.897,814115.7,814115.7,20248,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035009,2409630.00
08/29/2017 15:30,2,6.607,ACTIVE,214.64,354.67,59.965,1504035003,"274151322000052","219011344069620",26.24,68.30,0,332.13,390.44,175.7,167.7,0.689,1074153.8,1074153.8,20130,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035010,2409631.00
08/29/2017 15:30,2,7.307,ACTIVE,219.16,365.80,59.928,1504035003,"201051344000585","219011344069620",26.74,48.30,0,335.44,407.57,197.8,189.0,0.919,828520.0,828520.0,20244,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035011,2409632.00
08/29/2017 15:30,2,7.035,ACTIVE,217.35,362.79,59.959,1504035003,"201051344001230","219011344069620",26.96,48.30,0,337.24,407.27,192.2,183.6,0.893,818551.2,818551.2,20291,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035012,2409633.00
08/29/2017 15:30,2,7.115,ACTIVE,218.71,365.19,59.986,1504035003,"201051344000582","219011344069620",26.56,46.60,0,335.14,408.78,191.4,182.8,0.875,807421.1,807421.1,20234,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035013,2409634.00
08/29/2017 15:30,2,6.998,ACTIVE,217.58,362.49,59.970,1504035003,"201051344000955","219011344069620",26.78,49.30,0,337.54,407.57,189.7,181.1,0.910,827834.6,827834.6,20256,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035014,2409635.00
08/29/2017 15:30,2,4.398,ACTIVE,214.64,417.49,59.975,1504035003,"274151322000094","219011344069620",37.07,60.50,0,375.11,440.04,164.8,157.2,0.636,889277.4,889277.4,20559,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035015,2409636.00
08/29/2017 15:30,2,7.166,ACTIVE,220.52,365.80,59.981,1504035003,"201051344000579","219011344069620",26.64,50.20,0,336.94,411.18,193.3,184.6,0.893,838375.0,838375.0,20257,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035016,2409637.00
08/29/2017 15:30,2,7.109,ACTIVE,217.58,362.79,59.975,1504035003,"201051344000890","219011344069620",26.58,51.30,0,337.54,408.18,191.3,182.7,0.875,821963.9,821963.9,20257,0,0,0,L,1122011218,0,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035017,2409638.00
08/29/2017 15:30,2,7.031,ACTIVE,218.71,366.70,59.975,1504035003,"201051344000438","219011344069620",26.68,50.00,0,335.14,408.18,190.0,181.5,0.888,824154.4,824154.4,20240,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035018,2409639.00
08/29/2017 15:30,2,6.533,ACTIVE,217.80,355.58,59.981,1504035003,"201051344000417","219011344069620",18.13,49.00,0,338.44,385.93,119.9,113.8,0.561,730006.6,730006.6,20286,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035018,2409640.00
08/29/2017 15:30,2,6.607,ACTIVE,214.19,351.07,59.981,1504035003,"274151322000083","219011344069620",26.28,67.00,0,331.23,386.23,175.7,167.7,0.698,1063259.2,1063259.2,20149,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035019,2409641.00
08/29/2017 15:30,2,6.893,ACTIVE,215.32,357.38,59.986,1504035003,"274151322000076","219011344069620",26.98,65.70,0,337.84,393.75,188.2,179.8,0.738,1135518.2,1135518.2,20133,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035020,2409642.00
08/29/2017 15:30,2,7.223,ACTIVE,219.16,365.49,59.986,1504035003,"201051344000868","219011344069620",26.84,40.60,0,336.04,409.08,196.3,187.6,0.893,818323.1,818323.1,20270,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035021,2409643.00
08/29/2017 15:30,2,6.990,ACTIVE,214.19,374.81,59.970,1504035003,"274151322000095","219011344069620",26.64,71.00,0,330.63,388.94,188.6,180.1,0.707,1124545.4,1124545.4,20163,0,0,0,L,1151911521,0,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035022,2409644.00
08/29/2017 15:30,2,6.893,ACTIVE,220.29,360.69,59.970,1504035003,"201051344000988","219011344069620",17.89,40.80,0,339.65,391.64,125.1,118.9,0.579,702226.9,702226.9,20239,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035023,2409645.00
08/29/2017 15:30,2,7.221,ACTIVE,218.71,364.89,59.991,1504035003,"201051344001025","219011344069620",26.80,49.50,0,336.04,409.08,195.9,187.1,0.879,825355.6,825355.6,20239,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035024,2409646.00
08/29/2017 15:30,2,7.094,ACTIVE,220.29,366.40,59.986,1504035003,"201051344000458","219011344069620",27.25,43.60,0,338.14,412.38,195.9,187.1,0.919,829331.8,829331.8,20236,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035025,2409647.00
08/29/2017 15:30,2,7.074,ACTIVE,220.74,368.50,59.970,1504035003,"201051344000853","219011344069620",27.67,41.50,0,343.55,413.89,198.2,189.4,0.932,830826.1,830826.1,20268,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035026,2409648.00
08/29/2017 15:30,2,7.098,ACTIVE,217.58,363.99,59.991,1504035003,"201051344000685","219011344069620",26.80,46.80,0,336.64,408.48,192.6,183.9,0.932,823954.4,823954.4,20282,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035027,2409649.00
08/29/2017 15:30,2,7.105,ACTIVE,218.48,364.29,59.986,1504035003,"201051344000917","219011344069620",26.94,46.40,0,335.74,408.18,193.8,185.1,0.910,820644.3,820644.3,20279,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035028,2409650.00
08/29/2017 15:30,2,7.107,ACTIVE,217.80,364.29,59.970,1504035003,"201051344001145","219011344069620",26.84,45.80,0,336.04,408.48,193.2,184.6,0.879,828689.3,828689.3,20261,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035028,2409651.00
08/29/2017 15:30,2,7.164,ACTIVE,219.16,365.80,59.975,1504035003,"201051344000651","219011344069620",26.54,47.80,0,336.04,406.97,192.4,183.8,0.866,817722.4,817722.4,20252,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035029,2409652.00
08/29/2017 15:30,2,6.480,ACTIVE,214.41,364.29,59.975,1504035003,"274151322000088","219011344069620",26.04,60.00,0,332.13,388.34,170.8,163.0,0.654,1020497.7,1020497.7,20144,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035030,2409653.00
08/29/2017 15:30,2,4.443,ACTIVE,215.54,405.17,59.981,1504035003,"274151322000068","219011344069620",36.86,61.00,0,372.41,438.53,166.7,158.9,0.636,890251.0,890251.0,20569,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035031,2409654.00
08/29/2017 15:30,2,7.164,ACTIVE,218.71,363.99,59.970,1504035003,"201051344001135","219011344069620",26.46,48.00,0,336.04,407.57,192.0,183.4,0.879,813294.0,813294.0,20214,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035032,2409655.00
08/29/2017 15:30,2,7.189,ALERT,218.48,365.19,60.002,1504035003,"201051344000594","219011344069620",26.54,59.00,0,304.48,409.38,193.2,184.5,0.871,832845.7,832845.7,20248,0,0,0,L,1122011218,0,124.04,124.49,0002,50,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035034,2409656.00
08/29/2017 15:30,2,7.088,ACTIVE,218.93,364.89,59.981,1504035003,"201051344001203","219011344069620",27.17,48.30,0,336.34,408.18,195.1,186.4,0.902,823426.8,823426.8,20281,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035035,2409657.00
08/29/2017 15:30,2,6.436,ACTIVE,214.64,368.20,59.981,1504035003,"274151322000054","219011344069620",25.17,59.00,0,331.83,387.44,163.8,156.2,0.619,1036065.0,1036065.0,20115,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035036,2409658.00
08/29/2017 15:30,2,7.197,ALERT,219.39,365.19,59.996,1504035003,"201051344000867","219011344069620",26.72,46.80,0,305.38,408.48,194.6,185.9,0.879,817023.2,817023.2,20280,0,0,0,L,1122011218,0,124.72,124.72,0002,41,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035038,2409659.00
08/29/2017 15:30,2,6.863,ACTIVE,218.93,364.59,59.981,1504035003,"201051344001093","219011344069620",27.47,46.00,0,335.44,407.27,190.8,182.3,0.875,820653.6,820653.6,20284,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035039,2409660.00
08/29/2017 15:30,2,7.160,ACTIVE,220.06,367.90,59.986,1504035003,"201051344000900","219011344069620",27.59,40.00,0,335.44,412.98,200.2,191.3,0.897,839120.1,839120.1,20284,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035040,2409661.00
08/29/2017 15:30,2,7.100,ACTIVE,220.06,366.10,59.986,1504035003,"201051344000648","219011344069620",26.68,44.00,0,336.94,411.48,191.9,183.3,0.888,825230.9,825230.9,20251,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035041,2409662.00
08/29/2017 15:30,2,7.207,ACTIVE,220.29,367.30,59.991,1504035003,"201051344000569","219011344069620",27.12,41.50,0,336.34,412.68,197.9,189.1,0.915,840648.9,840648.9,20224,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035042,2409663.00
08/29/2017 15:30,2,7.137,ACTIVE,220.52,367.30,59.981,1504035003,"201051344000983","219011344069620",27.39,42.30,0,337.24,412.98,197.9,189.1,0.919,831597.1,831597.1,20255,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035043,2409664.00
08/29/2017 15:30,2,7.096,ACTIVE,220.29,365.80,59.975,1504035003,"201051344001158","219011344069620",26.60,47.00,0,338.14,410.58,191.1,182.6,0.884,815240.2,815240.2,20261,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035044,2409665.00
08/29/2017 15:30,2,7.062,ACTIVE,220.29,367.90,59.975,1504035003,"201051344000576","219011344069620",27.25,40.60,0,338.14,412.68,195.0,186.3,0.906,829836.8,829836.8,20276,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035045,2409666.00
08/29/2017 15:30,2,6.527,ACTIVE,214.64,352.57,59.981,1504035003,"274151322000087","219011344069620",26.16,70.00,0,332.13,388.64,172.9,165.0,0.654,1011710.0,1011710.0,20382,0,0,0,L,1151911521,0,123.36,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035046,2409667.00
08/29/2017 15:45,2,6.893,ACTIVE,220.29,367.30,59.981,1504035904,"201051344000645","219011344069620",27.06,42.80,0,343.25,410.58,188.8,180.3,0.866,828776.9,828776.9,20242,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035906,2409668.00
08/29/2017 15:45,2,6.221,ACTIVE,215.09,353.17,59.965,1504035904,"274151322000085","219011344069620",24.63,60.80,0,338.44,385.93,155.1,147.8,0.592,1030516.2,1030516.2,20136,0,0,0,L,1151911521,0,124.04,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035906,2409669.00
08/29/2017 15:45,2,6.938,ACTIVE,219.39,366.40,59.986,1504035904,"201051344000633","219011344069620",26.78,50.00,0,336.34,408.78,188.0,179.5,0.888,815978.3,815978.3,20296,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035907,2409670.00
08/29/2017 15:45,2,6.855,ACTIVE,220.52,366.10,59.975,1504035904,"201051344000469","219011344069620",27.59,38.20,0,342.05,412.98,191.5,182.9,0.897,820062.1,820062.1,20260,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035908,2409671.00
08/29/2017 15:45,2,6.898,ALERT,217.58,365.19,59.986,1504035904,"201051344000646","219011344069620",26.60,49.50,0,294.56,406.07,185.9,177.5,0.888,814160.4,814160.4,20249,0,0,0,L,1122011218,0,124.94,123.81,0002,45,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035910,2409672.00
08/29/2017 15:45,2,6.391,ACTIVE,215.09,370.60,59.975,1504035904,"274151322000052","219011344069620",26.28,66.00,0,336.94,390.44,170.0,162.2,0.654,1074195.0,1074195.0,20131,0,0,0,L,1151911521,0,123.14,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035911,2409673.00
08/29/2017 15:45,2,7.105,ACTIVE,219.16,365.19,59.975,1504035904,"201051344000585","219011344069620",26.68,47.50,0,336.64,406.07,192.0,183.4,0.884,828566.3,828566.3,20245,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035912,2409674.00
08/29/2017 15:45,2,6.801,ACTIVE,217.35,361.59,59.986,1504035904,"201051344001230","219011344069620",27.00,47.50,0,332.13,406.97,186.1,177.6,0.871,818596.3,818596.3,20292,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035913,2409675.00
08/29/2017 15:45,2,6.840,ALERT,219.16,365.19,59.959,1504035904,"201051344000582","219011344069620",26.76,46.40,0,303.88,406.07,185.4,177.0,0.853,807465.8,807465.8,20235,0,0,0,L,1122011218,0,125.17,124.49,0002,42,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035915,2409676.00
08/29/2017 15:45,2,6.814,ACTIVE,217.58,362.19,59.975,1504035904,"201051344000955","219011344069620",26.60,49.00,0,337.84,405.77,183.5,175.2,0.871,827879.2,827879.2,20257,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035916,2409677.00
08/29/2017 15:45,2,4.260,ACTIVE,215.32,403.37,59.981,1504035904,"274151322000094","219011344069620",37.23,60.30,0,377.82,443.64,157.7,150.3,0.601,889315.9,889315.9,20560,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035917,2409678.00
08/29/2017 15:45,2,6.885,ACTIVE,220.52,365.80,59.981,1504035904,"201051344000579","219011344069620",26.90,49.50,0,343.55,410.88,187.6,179.1,0.871,838420.4,838420.4,20258,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035917,2409679.00
08/29/2017 15:45,2,6.900,ACTIVE,217.58,360.99,59.954,1504035904,"201051344000890","219011344069620",26.54,50.40,0,338.14,406.07,185.5,177.1,0.849,822008.8,822008.8,20258,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035918,2409680.00
08/29/2017 15:45,2,6.791,ACTIVE,218.48,364.89,59.981,1504035904,"201051344000438","219011344069620",26.78,49.50,0,336.34,405.47,184.0,175.7,0.866,824199.0,824199.0,20241,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035919,2409681.00
08/29/2017 15:45,2,6.500,ACTIVE,218.03,355.88,59.975,1504035904,"201051344000417","219011344069620",17.89,48.50,0,338.44,385.33,118.0,111.9,0.548,730035.0,730035.0,20287,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035920,2409682.00
08/29/2017 15:45,2,6.393,ACTIVE,214.64,362.19,59.970,1504035904,"274151322000083","219011344069620",26.40,66.70,0,335.14,388.64,170.9,163.0,0.672,1063300.6,1063300.6,20150,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035921,2409683.00
08/29/2017 15:45,2,6.709,ACTIVE,215.77,371.81,59.975,1504035904,"274151322000076","219011344069620",26.72,63.70,0,337.54,393.15,181.5,173.2,0.720,1135562.3,1135562.3,20134,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035922,2409684.00
08/29/2017 15:45,2,6.926,ACTIVE,218.93,364.59,59.975,1504035904,"201051344000868","219011344069620",27.14,40.60,0,336.04,406.67,190.2,181.6,0.862,818369.1,818369.1,20271,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035923,2409685.00
08/29/2017 15:45,2,6.691,ACTIVE,214.64,353.47,59.981,1504035904,"274151322000095","219011344069620",26.92,69.30,0,334.54,391.94,182.5,174.2,0.694,1124589.7,1124589.7,20164,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035924,2409686.00
08/29/2017 15:45,2,6.705,ACTIVE,220.52,360.99,59.981,1504035904,"201051344000988","219011344069620",17.93,39.80,0,343.25,390.74,121.8,115.7,0.561,702256.2,702256.2,20240,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035925,2409687.00
08/29/2017 15:45,2,6.885,ACTIVE,218.93,362.49,59.986,1504035904,"201051344001025","219011344069620",27.19,48.50,0,336.64,406.07,189.5,181.0,0.849,825401.6,825401.6,20240,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035926,2409688.00
08/29/2017 15:45,2,6.938,ACTIVE,220.29,365.80,59.975,1504035904,"201051344000458","219011344069620",27.08,43.20,0,343.55,411.78,190.1,181.6,0.902,829377.8,829377.8,20237,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035927,2409689.00
08/29/2017 15:45,2,6.914,ACTIVE,220.74,368.20,59.981,1504035904,"201051344000853","219011344069620",27.43,40.80,0,343.25,412.98,192.1,183.5,0.879,830872.6,830872.6,20269,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035928,2409690.00
08/29/2017 15:45,2,6.787,ACTIVE,217.58,364.59,60.023,1504035904,"201051344000685","219011344069620",27.15,46.80,0,336.64,405.77,186.6,178.1,0.906,823999.8,823999.8,20283,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035928,2409691.00
08/29/2017 15:45,2,6.859,ALERT,218.93,363.09,59.981,1504035904,"201051344000917","219011344069620",27.08,45.80,0,302.68,405.17,188.0,179.6,0.884,820689.7,820689.7,20280,0,0,0,L,1122011218,0,124.94,124.49,0002,40,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035930,2409692.00
08/29/2017 15:45,2,6.914,ACTIVE,217.80,363.69,59.986,1504035904,"201051344001145","219011344069620",26.74,45.50,0,336.04,406.07,187.2,178.8,0.849,828734.8,828734.8,20262,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035931,2409693.00
08/29/2017 15:45,2,6.895,ALERT,219.39,365.49,60.002,1504035904,"201051344000651","219011344069620",26.78,47.80,0,296.66,406.07,186.8,178.4,0.849,817767.6,817767.6,20253,0,0,0,L,1122011218,0,125.85,124.04,0002,43,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035933,2409694.00
08/29/2017 15:45,2,6.254,ACTIVE,214.87,350.77,59.975,1504035904,"274151322000088","219011344069620",26.02,59.30,0,337.24,388.64,164.7,157.1,0.619,1020537.7,1020537.7,20145,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035934,2409695.00
08/29/2017 15:45,2,4.264,ACTIVE,215.77,400.06,59.986,1504035904,"274151322000068","219011344069620",36.90,59.80,0,375.41,441.54,158.3,150.8,0.601,890289.7,890289.7,20570,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035935,2409696.00
08/29/2017 15:45,2,6.758,ALERT,218.93,363.39,59.986,1504035904,"201051344001135","219011344069620",27.14,48.30,0,292.16,405.47,185.8,177.5,0.849,813339.0,813339.0,20215,0,0,0,L,1122011218,0,125.17,124.27,0002,45,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035937,2409697.00
08/29/2017 15:45,2,6.877,ACTIVE,218.48,363.39,59.986,1504035904,"201051344000594","219011344069620",26.92,57.30,0,335.14,408.48,187.5,179.0,0.879,832891.2,832891.2,20250,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035938,2409698.00
08/29/2017 15:45,2,6.875,ALERT,219.39,363.69,59.981,1504035904,"201051344001203","219011344069620",27.08,47.50,0,292.46,407.57,188.6,180.1,0.879,823472.4,823472.4,20282,0,0,0,L,1122011218,0,125.85,124.27,0002,44,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035939,2409699.00
08/29/2017 15:45,2,6.293,ACTIVE,215.09,369.40,59.986,1504035904,"274151322000054","219011344069620",24.89,58.80,0,337.54,387.14,158.6,151.1,0.605,1036103.5,1036103.5,20116,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035940,2409700.00
08/29/2017 15:45,2,6.910,ACTIVE,219.16,363.09,60.023,1504035904,"201051344000867","219011344069620",26.98,46.20,0,336.94,406.07,188.8,180.3,0.849,817069.0,817069.0,20282,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035941,2409701.00
08/29/2017 15:45,2,6.729,ALERT,219.16,363.39,59.975,1504035904,"201051344001093","219011344069620",27.10,45.30,0,303.58,405.47,184.6,176.3,0.844,820698.3,820698.3,20285,0,0,0,L,1122011218,0,125.40,124.04,0002,44,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035943,2409702.00
08/29/2017 15:45,2,6.904,ACTIVE,220.06,367.00,60.012,1504035904,"201051344000900","219011344069620",27.63,39.00,0,340.25,412.68,193.2,184.6,0.871,839167.1,839167.1,20285,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035944,2409703.00
08/29/2017 15:45,2,6.824,ACTIVE,219.84,365.19,59.991,1504035904,"201051344000648","219011344069620",26.82,43.80,0,339.04,411.18,185.3,177.0,0.857,825276.0,825276.0,20252,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035945,2409704.00
08/29/2017 15:45,2,6.938,ACTIVE,220.06,366.40,59.981,1504035904,"201051344000569","219011344069620",27.19,41.30,0,338.44,412.08,191.1,182.5,0.888,840695.3,840695.3,20225,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035946,2409705.00
08/29/2017 15:45,2,6.936,ACTIVE,220.52,366.70,59.986,1504035904,"201051344000983","219011344069620",27.31,42.30,0,339.65,412.38,191.8,183.2,0.897,831643.7,831643.7,20256,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035947,2409706.00
08/29/2017 15:45,2,6.854,ACTIVE,220.29,365.49,59.986,1504035904,"201051344001158","219011344069620",26.72,46.40,0,342.35,410.28,185.5,177.1,0.862,815285.2,815285.2,20262,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035948,2409707.00
08/29/2017 15:45,2,6.805,ACTIVE,220.52,366.40,59.981,1504035904,"201051344000576","219011344069620",27.37,40.60,0,342.65,412.68,188.8,180.3,0.879,829882.6,829882.6,20277,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035949,2409708.00
08/29/2017 15:45,2,6.291,ACTIVE,215.09,360.99,59.975,1504035904,"274151322000087","219011344069620",26.16,69.00,0,335.44,388.34,166.7,158.9,0.619,1011750.5,1011750.5,20383,0,0,0,L,1151911521,0,123.59,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504035950,2409709.00
08/29/2017 16:00,2,6.529,ACTIVE,219.84,365.19,59.996,1504036803,"201051344000645","219011344069620",26.74,43.00,0,343.55,408.18,176.8,168.7,0.804,828820.5,828820.5,20243,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036804,2409710.00
08/29/2017 16:00,2,5.832,ACTIVE,214.87,352.57,59.991,1504036803,"274151322000085","219011344069620",24.75,59.30,0,337.84,385.03,146.1,139.1,0.552,1030552.0,1030552.0,20137,0,0,0,L,1151911521,0,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036805,2409711.00
08/29/2017 16:00,2,6.451,ACTIVE,219.16,365.19,59.986,1504036803,"201051344000633","219011344069620",27.00,49.00,0,338.74,405.47,176.4,168.4,0.835,816021.7,816021.7,20297,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036806,2409712.00
08/29/2017 16:00,2,6.434,ACTIVE,220.29,366.40,59.991,1504036803,"201051344000469","219011344069620",27.53,38.00,0,342.65,410.58,179.4,171.3,0.840,820106.4,820106.4,20261,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036807,2409713.00
08/29/2017 16:00,2,6.488,ACTIVE,217.13,362.19,59.981,1504036803,"201051344000646","219011344069620",26.56,48.50,0,336.34,404.87,174.3,166.3,0.835,814203.3,814203.3,20251,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036808,2409714.00
08/29/2017 16:00,2,5.928,ACTIVE,214.87,356.18,59.991,1504036803,"274151322000052","219011344069620",26.62,65.70,0,337.24,387.44,159.8,152.3,0.619,1074234.2,1074234.2,20132,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036809,2409715.00
08/29/2017 16:00,2,6.697,ACTIVE,218.71,363.39,59.981,1504036803,"201051344000585","219011344069620",26.66,47.00,0,336.04,404.27,180.9,172.7,0.840,828610.7,828610.7,20246,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036810,2409716.00
08/29/2017 16:00,2,6.375,ACTIVE,217.13,360.38,59.975,1504036803,"201051344001230","219011344069620",27.17,47.30,0,337.54,404.27,175.4,167.4,0.818,818639.2,818639.2,20293,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036811,2409717.00
08/29/2017 16:00,2,6.455,ACTIVE,218.71,363.99,59.991,1504036803,"201051344000582","219011344069620",26.72,46.40,0,336.64,404.87,174.6,166.6,0.809,807508.6,807508.6,20237,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036812,2409718.00
08/29/2017 16:00,2,6.328,ACTIVE,217.35,360.69,59.996,1504036803,"201051344000955","219011344069620",26.96,49.00,0,338.14,404.27,172.7,164.7,0.809,827921.5,827921.5,20258,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036813,2409719.00
08/29/2017 16:00,2,4.084,ACTIVE,214.87,407.57,59.996,1504036803,"274151322000094","219011344069620",36.36,59.80,0,379.62,437.03,150.5,143.3,0.579,889352.5,889352.5,20561,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036813,2409720.00
08/29/2017 16:00,2,6.418,ACTIVE,220.06,365.80,60.002,1504036803,"201051344000579","219011344069620",27.19,48.80,0,343.25,408.78,176.8,168.8,0.818,838463.8,838463.8,20259,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036814,2409721.00
08/29/2017 16:00,2,6.436,ACTIVE,217.13,361.29,59.996,1504036803,"201051344000890","219011344069620",26.86,50.60,0,338.14,404.57,175.1,167.1,0.804,822051.7,822051.7,20259,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036815,2409722.00
08/29/2017 16:00,2,6.262,ACTIVE,218.03,363.39,59.986,1504036803,"201051344000438","219011344069620",27.29,49.00,0,336.34,404.27,172.9,165.0,0.818,824241.5,824241.5,20242,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036816,2409723.00
08/29/2017 16:00,2,6.141,ACTIVE,217.58,355.58,59.996,1504036803,"201051344000417","219011344069620",17.89,48.00,0,338.74,384.13,111.1,105.3,0.521,730062.0,730062.0,20288,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036817,2409724.00
08/29/2017 16:00,2,6.006,ACTIVE,214.19,369.10,59.991,1504036803,"274151322000083","219011344069620",26.46,65.30,0,333.93,387.14,160.9,153.3,0.645,1063339.9,1063339.9,20151,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036818,2409725.00
08/29/2017 16:00,2,6.201,ACTIVE,215.32,373.31,59.996,1504036803,"274151322000076","219011344069620",27.39,62.50,0,338.74,391.34,172.0,164.1,0.667,1135604.3,1135604.3,20135,0,0,0,L,1151911521,0,123.14,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036819,2409726.00
08/29/2017 16:00,2,6.504,ACTIVE,218.93,362.49,59.975,1504036803,"201051344000868","219011344069620",27.21,40.80,0,336.34,405.17,179.2,171.1,0.813,818413.1,818413.1,20272,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036820,2409727.00
08/29/2017 16:00,2,6.273,ACTIVE,214.41,372.41,59.996,1504036803,"274151322000095","219011344069620",27.17,68.00,0,336.34,389.54,172.6,164.7,0.641,1124631.9,1124631.9,20165,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036821,2409728.00
08/29/2017 16:00,2,6.295,ACTIVE,220.06,360.08,59.991,1504036803,"201051344000988","219011344069620",17.95,40.60,0,343.25,389.54,114.5,108.6,0.521,702284.2,702284.2,20241,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036822,2409729.00
08/29/2017 16:00,2,6.533,ACTIVE,218.48,364.59,59.981,1504036803,"201051344001025","219011344069620",27.12,48.80,0,336.64,404.57,179.3,171.1,0.800,825445.5,825445.5,20241,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036822,2409730.00
08/29/2017 16:00,2,6.439,ACTIVE,220.06,364.29,59.991,1504036803,"201051344000458","219011344069620",27.45,42.50,0,343.85,409.68,179.1,170.9,0.844,829421.7,829421.7,20238,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036823,2409731.00
08/29/2017 16:00,2,6.416,ACTIVE,220.52,366.40,59.996,1504036803,"201051344000853","219011344069620",27.81,40.40,0,343.85,411.48,180.6,172.4,0.849,830917.0,830917.0,20270,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036824,2409732.00
08/29/2017 16:00,2,6.486,ACTIVE,218.03,364.29,59.981,1504036803,"201051344000917","219011344069620",27.02,46.20,0,336.34,403.67,177.7,169.5,0.831,820733.1,820733.1,20282,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036827,2409733.00
08/29/2017 16:00,2,6.562,ACTIVE,217.13,362.79,59.949,1504036803,"201051344001145","219011344069620",26.58,45.80,0,336.34,404.57,176.7,168.6,0.822,828778.1,828778.1,20263,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036828,2409734.00
08/29/2017 16:00,2,6.480,ACTIVE,218.71,363.09,59.996,1504036803,"201051344000651","219011344069620",26.88,47.30,0,336.94,404.27,176.2,168.2,0.800,817810.8,817810.8,20255,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036829,2409735.00
08/29/2017 16:00,2,5.844,ACTIVE,214.41,369.10,59.991,1504036803,"274151322000088","219011344069620",26.16,59.00,0,337.54,387.14,154.8,147.5,0.588,1020575.6,1020575.6,20146,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036830,2409736.00
08/29/2017 16:00,2,3.992,ACTIVE,215.54,399.16,59.991,1504036803,"274151322000068","219011344069620",36.80,60.00,0,374.51,440.34,150.1,142.9,0.566,890326.2,890326.2,20571,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036831,2409737.00
08/29/2017 16:00,2,6.469,ACTIVE,218.03,361.59,59.996,1504036803,"201051344001135","219011344069620",26.80,47.50,0,336.04,403.07,175.6,167.5,0.813,813381.9,813381.9,20217,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036832,2409738.00
08/29/2017 16:00,2,6.439,ACTIVE,218.26,363.09,60.039,1504036803,"201051344000594","219011344069620",27.14,55.50,0,332.43,407.57,176.9,168.9,0.813,832934.4,832934.4,20251,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036833,2409739.00
08/29/2017 16:00,2,6.410,ACTIVE,218.26,360.38,60.007,1504036803,"201051344001203","219011344069620",27.41,47.00,0,337.24,405.47,178.1,169.9,0.840,823515.9,823515.9,20284,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036833,2409740.00
