ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 16:00,2,5.873,ACTIVE,214.64,368.20,59.991,1504036803,"274151322000054","219011344069620",25.13,57.30,0,337.54,385.63,149.3,142.2,0.566,1036139.8,1036139.8,20117,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036834,2409741.00
08/29/2017 16:00,2,6.545,ACTIVE,219.16,362.49,60.034,1504036803,"201051344000867","219011344069620",26.84,45.30,0,337.24,404.57,177.8,169.7,0.813,817112.5,817112.5,20283,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036836,2409742.00
08/29/2017 16:00,2,6.287,ACTIVE,218.48,363.39,60.023,1504036803,"201051344001093","219011344069620",27.35,45.30,0,336.34,403.37,174.2,166.2,0.800,820740.9,820740.9,20287,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036836,2409743.00
08/29/2017 16:00,2,6.471,ACTIVE,219.61,366.10,60.002,1504036803,"201051344000900","219011344069620",27.87,39.30,0,339.34,410.58,182.6,174.3,0.822,839211.7,839211.7,20286,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036837,2409744.00
08/29/2017 16:00,2,6.412,ACTIVE,219.61,364.89,60.002,1504036803,"201051344000648","219011344069620",26.98,43.40,0,339.04,409.38,175.2,167.2,0.822,825318.7,825318.7,20253,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036838,2409745.00
08/29/2017 16:00,2,6.475,ACTIVE,220.06,366.10,59.996,1504036803,"201051344000569","219011344069620",27.61,40.40,0,342.35,409.68,181.0,172.8,0.831,840739.4,840739.4,20226,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036839,2409746.00
08/29/2017 16:00,2,6.514,ACTIVE,220.06,364.29,60.002,1504036803,"201051344000983","219011344069620",27.51,41.30,0,342.35,410.28,181.6,173.3,0.844,831688.0,831688.0,20257,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036840,2409747.00
08/29/2017 16:00,2,6.447,ACTIVE,220.06,365.19,60.007,1504036803,"201051344001158","219011344069620",26.82,45.30,0,342.35,408.48,175.1,167.0,0.813,815328.0,815328.0,20263,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036841,2409748.00
08/29/2017 16:00,2,6.398,ACTIVE,220.06,366.10,60.002,1504036803,"201051344000576","219011344069620",27.45,40.20,0,342.65,410.28,177.9,169.8,0.826,829926.1,829926.1,20278,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036842,2409749.00
08/29/2017 16:00,2,5.898,ACTIVE,214.87,357.98,60.002,1504036803,"274151322000087","219011344069620",26.32,68.70,0,332.43,386.23,157.2,149.8,0.583,1011788.8,1011788.8,20384,0,0,0,L,1151911521,0,123.59,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036843,2409750.00
08/29/2017 16:00,2,6.461,ACTIVE,217.13,361.89,60.007,1504036803,"201051344000685","219011344069620",26.94,46.60,0,336.64,404.27,176.2,168.1,0.853,824043.7,824043.7,20284,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504036844,2409751.00
08/29/2017 16:15,2,6.109,ACTIVE,219.16,361.29,59.949,1504037703,"201051344000645","219011344069620",27.02,42.80,0,337.84,402.46,167.1,159.4,0.769,828861.4,828861.4,20244,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037704,2409752.00
08/29/2017 16:15,2,5.484,ACTIVE,214.19,364.89,59.933,1504037703,"274151322000085","219011344069620",25.09,58.50,0,334.54,381.42,139.4,132.6,0.535,1030585.8,1030585.8,20138,0,0,0,L,1151911521,0,123.81,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037705,2409753.00
08/29/2017 16:15,2,6.076,ACTIVE,218.48,360.99,59.944,1504037703,"201051344000633","219011344069620",27.15,48.50,0,336.94,401.86,167.1,159.3,0.795,816062.6,816062.6,20298,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037706,2409754.00
08/29/2017 16:15,2,6.025,ACTIVE,219.61,362.49,59.949,1504037703,"201051344000469","219011344069620",27.81,37.80,0,336.64,407.57,169.7,161.8,0.795,820147.9,820147.9,20262,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037707,2409755.00
08/29/2017 16:15,2,5.973,ACTIVE,217.35,359.48,59.954,1504037703,"201051344000646","219011344069620",27.45,48.30,0,337.24,402.16,165.9,158.2,0.791,814243.9,814243.9,20252,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037708,2409756.00
08/29/2017 16:15,2,5.561,ACTIVE,214.41,356.18,59.944,1504037703,"274151322000052","219011344069620",26.82,65.30,0,333.03,385.03,150.9,143.8,0.592,1074271.2,1074271.2,20133,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037709,2409757.00
08/29/2017 16:15,2,6.289,ACTIVE,218.48,362.49,59.928,1504037703,"201051344000585","219011344069620",27.10,46.60,0,336.04,401.86,172.6,164.7,0.800,828652.9,828652.9,20247,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037710,2409758.00
08/29/2017 16:15,2,6.012,ACTIVE,216.90,357.98,59.944,1504037703,"201051344001230","219011344069620",27.35,47.00,0,333.03,400.66,166.4,158.7,0.778,818679.9,818679.9,20294,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037711,2409759.00
08/29/2017 16:15,2,6.053,ACTIVE,218.48,360.69,59.949,1504037703,"201051344000582","219011344069620",27.06,45.80,0,336.34,401.26,165.9,158.2,0.747,807549.2,807549.2,20238,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037712,2409760.00
08/29/2017 16:15,2,5.967,ACTIVE,217.13,358.88,59.949,1504037703,"201051344000955","219011344069620",27.27,48.00,0,337.54,400.36,164.4,156.7,0.782,827961.6,827961.6,20259,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037713,2409761.00
08/29/2017 16:15,2,3.748,ACTIVE,214.19,403.37,59.949,1504037703,"274151322000094","219011344069620",36.84,59.00,0,378.42,437.03,139.0,132.2,0.535,889387.0,889387.0,20562,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037714,2409762.00
08/29/2017 16:15,2,6.121,ACTIVE,219.39,362.19,59.954,1504037703,"201051344000579","219011344069620",27.06,48.50,0,337.84,405.77,167.8,160.0,0.782,838504.8,838504.8,20260,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037714,2409763.00
08/29/2017 16:15,2,6.078,ACTIVE,217.13,357.98,59.970,1504037703,"201051344000890","219011344069620",27.04,49.50,0,338.74,401.86,166.5,158.7,0.760,822092.4,822092.4,20260,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037715,2409764.00
08/29/2017 16:15,2,6.027,ACTIVE,217.80,360.38,59.949,1504037703,"201051344000438","219011344069620",27.02,48.00,0,337.54,401.26,165.0,157.3,0.778,824281.8,824281.8,20243,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037716,2409765.00
08/29/2017 16:15,2,5.824,ACTIVE,217.35,353.17,59.959,1504037703,"201051344000417","219011344069620",17.99,47.50,0,338.14,382.63,106.1,100.5,0.504,730087.7,730087.7,20289,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037717,2409766.00
08/29/2017 16:15,2,5.635,ACTIVE,213.74,357.68,59.949,1504037703,"274151322000083","219011344069620",26.68,64.00,0,332.73,384.43,152.1,144.9,0.605,1063377.2,1063377.2,20152,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037718,2409767.00
08/29/2017 16:15,2,5.850,ACTIVE,214.87,369.10,59.949,1504037703,"274151322000076","219011344069620",27.41,61.70,0,334.54,388.64,162.3,154.8,0.636,1135644.1,1135644.1,20136,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037719,2409768.00
08/29/2017 16:15,2,6.168,ACTIVE,218.26,360.69,59.981,1504037703,"201051344000868","219011344069620",27.12,40.60,0,336.94,402.46,169.3,161.5,0.769,818454.6,818454.6,20273,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037720,2409769.00
08/29/2017 16:15,2,5.908,ACTIVE,214.19,364.89,59.954,1504037703,"274151322000095","219011344069620",27.31,67.00,0,331.83,384.73,163.4,155.8,0.614,1124671.9,1124671.9,20166,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037721,2409770.00
08/29/2017 16:15,2,6.021,ACTIVE,219.61,358.28,59.975,1504037703,"201051344000988","219011344069620",17.89,40.20,0,338.74,387.14,109.1,103.4,0.513,702310.6,702310.6,20242,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037722,2409771.00
08/29/2017 16:15,2,6.221,ACTIVE,218.26,360.08,59.959,1504037703,"201051344001025","219011344069620",27.06,48.00,0,337.24,402.16,170.5,162.6,0.769,825487.1,825487.1,20242,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037723,2409772.00
08/29/2017 16:15,2,6.162,ACTIVE,219.61,362.49,59.965,1504037703,"201051344000458","219011344069620",27.15,42.80,0,338.14,406.67,169.6,161.7,0.804,829463.1,829463.1,20239,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037724,2409773.00
08/29/2017 16:15,2,6.090,ACTIVE,219.84,364.29,59.986,1504037703,"201051344000853","219011344069620",27.75,40.60,0,339.34,408.18,171.0,163.2,0.804,830958.7,830958.7,20271,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037724,2409774.00
08/29/2017 16:15,2,6.062,ACTIVE,217.13,360.08,59.944,1504037703,"201051344000685","219011344069620",27.25,46.20,0,337.84,401.56,167.4,159.6,0.818,824083.8,824083.8,20285,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037725,2409775.00
08/29/2017 16:15,2,6.082,ACTIVE,218.26,360.08,59.965,1504037703,"201051344000917","219011344069620",27.37,45.00,0,336.34,401.56,168.7,160.9,0.791,820774.3,820774.3,20283,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037726,2409776.00
08/29/2017 16:15,2,6.162,ACTIVE,217.35,360.69,59.986,1504037703,"201051344001145","219011344069620",26.94,45.50,0,337.24,402.46,168.1,160.3,0.773,828819.1,828819.1,20264,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037727,2409777.00
08/29/2017 16:15,2,6.154,ACTIVE,218.71,360.69,59.959,1504037703,"201051344000651","219011344069620",26.90,47.00,0,336.94,401.86,167.6,159.9,0.756,817851.6,817851.6,20256,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037728,2409778.00
08/29/2017 16:15,2,5.475,ACTIVE,214.41,367.90,59.954,1504037703,"274151322000088","219011344069620",26.40,57.00,0,333.33,384.13,146.2,139.2,0.552,1020611.3,1020611.3,20147,0,0,0,L,1151911521,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037729,2409779.00
08/29/2017 16:15,2,3.730,ACTIVE,215.09,404.27,59.981,1504037703,"274151322000068","219011344069620",37.39,58.50,0,374.51,439.74,141.0,134.2,0.539,890360.6,890360.6,20572,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037730,2409780.00
08/29/2017 16:15,2,6.086,ACTIVE,217.80,359.18,59.959,1504037703,"201051344001135","219011344069620",27.08,47.00,0,337.54,400.96,166.9,159.2,0.769,813422.6,813422.6,20218,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037731,2409781.00
08/29/2017 16:15,2,6.141,ACTIVE,217.58,361.29,59.922,1504037703,"201051344000594","219011344069620",26.98,53.30,0,333.33,404.87,167.7,159.9,0.773,832975.4,832975.4,20252,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037732,2409782.00
08/29/2017 16:15,2,6.043,ACTIVE,218.26,359.48,59.959,1504037703,"201051344001203","219011344069620",27.59,47.00,0,337.54,401.86,168.8,161.0,0.778,823557.1,823557.1,20285,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037733,2409783.00
08/29/2017 16:15,2,5.514,ACTIVE,213.96,365.80,59.959,1504037703,"274151322000054","219011344069620",25.43,56.80,0,333.03,383.53,142.1,135.2,0.539,1036174.4,1036174.4,20118,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037733,2409784.00
08/29/2017 16:15,2,6.152,ACTIVE,218.48,358.88,59.954,1504037703,"201051344000867","219011344069620",27.12,45.80,0,337.54,400.96,169.0,161.2,0.773,817153.7,817153.7,20284,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037734,2409785.00
08/29/2017 16:15,2,5.961,ACTIVE,218.26,359.78,59.970,1504037703,"201051344001093","219011344069620",27.31,44.30,0,336.64,400.96,164.8,157.1,0.760,820781.1,820781.1,20288,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037735,2409786.00
08/29/2017 16:15,2,6.145,ACTIVE,218.93,363.09,59.959,1504037703,"201051344000900","219011344069620",27.73,39.50,0,336.94,406.97,172.4,164.5,0.782,839253.8,839253.8,20287,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037736,2409787.00
08/29/2017 16:15,2,5.934,ACTIVE,219.16,361.59,59.996,1504037703,"201051344000648","219011344069620",27.55,43.80,0,337.84,403.37,165.5,157.8,0.773,825359.0,825359.0,20254,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037737,2409788.00
08/29/2017 16:15,2,6.064,ACTIVE,219.16,364.89,59.986,1504037703,"201051344000569","219011344069620",27.85,40.40,0,337.54,406.07,171.1,163.2,0.791,840781.1,840781.1,20227,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037738,2409789.00
08/29/2017 16:15,2,6.162,ACTIVE,219.39,362.19,59.959,1504037703,"201051344000983","219011344069620",27.53,41.30,0,336.94,406.37,171.8,163.9,0.804,831729.8,831729.8,20258,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037739,2409790.00
08/29/2017 16:15,2,6.000,ACTIVE,219.39,361.89,59.975,1504037703,"201051344001158","219011344069620",27.37,44.80,0,336.94,403.97,166.2,158.5,0.773,815368.4,815368.4,20264,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037740,2409791.00
08/29/2017 16:15,2,6.090,ACTIVE,219.61,364.29,59.959,1504037703,"201051344000576","219011344069620",27.27,39.80,0,338.14,407.57,168.2,160.4,0.795,829967.0,829967.0,20279,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037741,2409792.00
08/29/2017 16:15,2,5.514,ACTIVE,214.19,349.86,59.965,1504037703,"274151322000087","219011344069620",26.60,69.00,0,328.82,383.83,148.5,141.4,0.557,1011825.1,1011825.1,20385,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504037742,2409793.00
08/29/2017 16:30,2,5.613,ACTIVE,219.61,361.59,60.002,1504038603,"201051344000645","219011344069620",26.96,42.00,0,337.84,398.56,153.2,146.0,0.698,828900.0,828900.0,20245,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038604,2409794.00
08/29/2017 16:30,2,5.033,ACTIVE,214.87,358.58,59.965,1504038603,"274151322000085","219011344069620",25.15,57.30,0,335.74,378.42,128.2,121.9,0.486,1030617.8,1030617.8,20139,0,0,0,L,1151911521,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038605,2409795.00
08/29/2017 16:30,2,5.613,ACTIVE,218.71,360.69,59.981,1504038603,"201051344000633","219011344069620",27.08,47.30,0,336.94,398.56,154.0,146.7,0.729,816101.2,816101.2,20299,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038606,2409796.00
08/29/2017 16:30,2,5.572,ACTIVE,219.84,362.49,59.981,1504038603,"201051344000469","219011344069620",27.61,37.30,0,336.94,400.36,155.8,148.4,0.738,820186.9,820186.9,20263,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038607,2409797.00
08/29/2017 16:30,2,5.541,ACTIVE,217.58,359.48,59.986,1504038603,"201051344000646","219011344069620",27.31,47.00,0,337.24,398.26,153.3,146.1,0.738,814282.2,814282.2,20253,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038608,2409798.00
08/29/2017 16:30,2,5.109,ACTIVE,214.87,347.76,59.970,1504038603,"274151322000052","219011344069620",26.86,63.70,0,333.33,379.32,139.0,132.2,0.535,1074305.9,1074305.9,20134,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038609,2409799.00
08/29/2017 16:30,2,5.758,ACTIVE,218.93,360.08,59.970,1504038603,"201051344000585","219011344069620",27.39,45.30,0,337.24,399.76,159.7,152.2,0.738,828692.6,828692.6,20248,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038610,2409800.00
08/29/2017 16:30,2,5.533,ACTIVE,217.35,357.08,60.023,1504038603,"201051344001230","219011344069620",27.31,45.80,0,333.03,393.75,153.0,145.7,0.716,818718.3,818718.3,20295,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038611,2409801.00
08/29/2017 16:30,2,5.523,ACTIVE,218.71,362.19,59.981,1504038603,"201051344000582","219011344069620",27.31,45.30,0,337.24,399.76,152.9,145.7,0.712,807587.5,807587.5,20239,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038612,2409802.00
08/29/2017 16:30,2,5.463,ACTIVE,217.58,359.18,59.996,1504038603,"201051344000955","219011344069620",27.31,46.80,0,337.24,394.95,151.1,143.9,0.716,827999.4,827999.4,20260,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038613,2409803.00
08/29/2017 16:30,2,3.430,ACTIVE,215.09,408.18,59.970,1504038603,"274151322000094","219011344069620",36.94,57.00,0,383.83,434.63,127.7,121.3,0.491,889419.1,889419.1,20563,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038614,2409804.00
08/29/2017 16:30,2,5.645,ACTIVE,219.61,361.29,59.986,1504038603,"201051344000579","219011344069620",27.04,47.50,0,337.84,399.46,154.5,147.2,0.720,838543.5,838543.5,20261,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038615,2409805.00
08/29/2017 16:30,2,5.529,ACTIVE,217.58,357.68,59.986,1504038603,"201051344000890","219011344069620",27.35,49.00,0,338.14,396.75,153.2,145.9,0.707,822130.7,822130.7,20261,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038616,2409806.00
08/29/2017 16:30,2,5.506,ACTIVE,218.26,360.38,59.981,1504038603,"201051344000438","219011344069620",27.21,46.80,0,338.14,399.46,151.8,144.6,0.716,824319.7,824319.7,20244,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038617,2409807.00
08/29/2017 16:30,2,5.334,ACTIVE,217.58,354.37,59.991,1504038603,"201051344000417","219011344069620",18.07,46.80,0,338.14,379.02,97.6,92.3,0.460,730112.0,730112.0,20290,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038618,2409808.00
08/29/2017 16:30,2,5.133,ACTIVE,214.64,366.40,59.981,1504038603,"274151322000083","219011344069620",26.86,61.70,0,333.03,379.02,139.5,132.7,0.557,1063412.1,1063412.1,20153,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038618,2409809.00
08/29/2017 16:30,2,5.312,ACTIVE,215.54,368.80,59.975,1504038603,"274151322000076","219011344069620",27.69,59.50,0,335.14,384.43,148.8,141.7,0.575,1135681.3,1135681.3,20137,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038619,2409810.00
08/29/2017 16:30,2,5.586,ACTIVE,218.48,361.59,59.991,1504038603,"201051344000868","219011344069620",27.45,40.00,0,337.24,400.66,155.2,147.9,0.712,818493.6,818493.6,20274,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038620,2409811.00
08/29/2017 16:30,2,5.375,ACTIVE,214.64,353.77,59.981,1504038603,"274151322000095","219011344069620",27.59,64.80,0,331.83,381.73,150.1,143.0,0.566,1124709.4,1124709.4,20167,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038621,2409812.00
08/29/2017 16:30,2,5.523,ACTIVE,219.61,357.38,60.018,1504038603,"201051344000988","219011344069620",17.91,39.80,0,339.65,382.93,100.1,94.7,0.468,702335.6,702335.6,20243,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038622,2409813.00
08/29/2017 16:30,2,5.617,ACTIVE,218.48,359.18,59.970,1504038603,"201051344001025","219011344069620",27.53,46.40,0,338.14,400.06,156.5,149.1,0.707,825526.3,825526.3,20243,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038623,2409814.00
08/29/2017 16:30,2,5.625,ACTIVE,219.84,361.29,59.986,1504038603,"201051344000458","219011344069620",27.19,41.50,0,337.24,400.36,154.8,147.5,0.738,829502.1,829502.1,20240,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038624,2409815.00
08/29/2017 16:30,2,5.518,ACTIVE,220.06,363.69,59.991,1504038603,"201051344000853","219011344069620",27.87,40.20,0,340.85,403.97,155.6,148.2,0.729,830998.1,830998.1,20272,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038625,2409816.00
08/29/2017 16:30,2,5.566,ACTIVE,217.58,360.69,59.986,1504038603,"201051344000685","219011344069620",27.17,45.30,0,338.14,399.16,153.2,145.9,0.729,824122.2,824122.2,20286,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038626,2409817.00
08/29/2017 16:30,2,5.592,ACTIVE,218.48,361.29,59.986,1504038603,"201051344000917","219011344069620",27.33,44.50,0,337.54,399.76,154.8,147.5,0.729,820813.2,820813.2,20284,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038627,2409818.00
08/29/2017 16:30,2,5.561,ACTIVE,217.58,360.08,59.981,1504038603,"201051344001145","219011344069620",27.41,44.00,0,339.04,398.86,154.3,147.0,0.725,828857.8,828857.8,20265,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038628,2409819.00
08/29/2017 16:30,2,5.609,ACTIVE,218.93,361.29,59.981,1504038603,"201051344000651","219011344069620",27.08,45.50,0,337.54,398.86,153.8,146.6,0.698,817890.3,817890.3,20257,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038629,2409820.00
08/29/2017 16:30,2,4.930,ACTIVE,215.09,364.89,59.991,1504038603,"274151322000088","219011344069620",26.72,55.80,0,333.03,378.42,133.3,126.8,0.504,1020644.7,1020644.7,20148,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038630,2409821.00
08/29/2017 16:30,2,3.453,ACTIVE,215.77,396.45,59.996,1504038603,"274151322000068","219011344069620",36.82,57.00,0,375.41,434.63,128.5,122.1,0.482,890392.8,890392.8,20573,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038630,2409822.00
08/29/2017 16:30,2,5.535,ACTIVE,218.26,359.48,60.002,1504038603,"201051344001135","219011344069620",27.27,46.20,0,338.44,398.56,152.9,145.6,0.685,813461.0,813461.0,20219,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038631,2409823.00
08/29/2017 16:30,2,5.564,ACTIVE,218.03,359.78,59.986,1504038603,"201051344000594","219011344069620",27.25,52.00,0,333.33,402.46,153.6,146.3,0.720,833014.0,833014.0,20253,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038632,2409824.00
08/29/2017 16:30,2,5.592,ACTIVE,218.71,360.99,59.986,1504038603,"201051344001203","219011344069620",27.29,45.80,0,338.14,399.76,154.5,147.2,0.720,823596.0,823596.0,20286,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038633,2409825.00
08/29/2017 16:30,2,4.977,ACTIVE,215.09,354.07,59.986,1504038603,"274151322000054","219011344069620",25.74,55.50,0,332.73,378.12,129.7,123.3,0.495,1036206.9,1036206.9,20119,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038634,2409826.00
08/29/2017 16:30,2,5.547,ACTIVE,218.93,360.99,59.981,1504038603,"201051344000867","219011344069620",27.47,45.00,0,337.54,398.86,154.3,147.1,0.703,817192.5,817192.5,20285,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038635,2409827.00
08/29/2017 16:30,2,5.412,ACTIVE,218.71,360.69,59.991,1504038603,"201051344001093","219011344069620",27.47,43.00,0,337.24,398.56,150.6,143.4,0.689,820819.0,820819.0,20289,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038636,2409828.00
08/29/2017 16:30,2,5.602,ACTIVE,219.39,362.49,59.991,1504038603,"201051344000900","219011344069620",27.69,38.60,0,336.64,400.36,157.0,149.6,0.716,839293.4,839293.4,20288,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038637,2409829.00
08/29/2017 16:30,2,5.465,ACTIVE,219.39,361.59,59.996,1504038603,"201051344000648","219011344069620",27.33,42.50,0,337.54,399.46,151.2,144.0,0.703,825397.1,825397.1,20255,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038638,2409830.00
08/29/2017 16:30,2,5.533,ACTIVE,219.61,362.19,59.991,1504038603,"201051344000569","219011344069620",27.75,39.30,0,337.24,400.36,155.6,148.2,0.720,840820.3,840820.3,20228,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038639,2409831.00
08/29/2017 16:30,2,5.588,ACTIVE,220.06,361.89,59.991,1504038603,"201051344000983","219011344069620",27.67,41.30,0,336.94,400.66,156.6,149.2,0.734,831769.2,831769.2,20259,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038640,2409832.00
08/29/2017 16:30,2,5.566,ACTIVE,219.61,361.29,59.991,1504038603,"201051344001158","219011344069620",26.96,43.40,0,337.84,398.56,152.0,144.8,0.712,815406.6,815406.6,20265,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038641,2409833.00
08/29/2017 16:30,2,5.475,ACTIVE,219.84,362.49,59.996,1504038603,"201051344000576","219011344069620",27.57,40.60,0,337.54,403.37,152.8,145.6,0.720,830005.6,830005.6,20280,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038642,2409834.00
08/29/2017 16:30,2,5.010,ACTIVE,215.09,364.89,59.981,1504038603,"274151322000087","219011344069620",26.74,67.30,0,333.33,379.92,135.6,128.9,0.508,1011859.1,1011859.1,20386,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504038643,2409835.00
08/29/2017 16:45,2,5.266,ACTIVE,218.26,359.18,59.991,1504039503,"201051344000645","219011344069620",27.33,40.80,0,338.14,394.35,145.8,138.8,0.667,828935.5,828935.5,20246,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039504,2409836.00
08/29/2017 16:45,2,4.633,ALERT,214.19,364.29,59.981,1504039503,"274151322000085","219011344069620",25.70,56.00,0,300.87,422.30,120.7,114.6,0.464,1030647.2,1030647.2,20140,0,0,0,L,1151911521,0,123.36,123.36,0002,49,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039506,2409837.00
08/29/2017 16:45,2,5.166,ACTIVE,218.48,361.29,59.996,1504039503,"201051344000469","219011344069620",28.09,37.30,0,337.54,397.35,147.1,140.1,0.703,820222.9,820222.9,20264,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039508,2409838.00
08/29/2017 16:45,2,5.223,ACTIVE,216.22,357.38,59.981,1504039503,"201051344000646","219011344069620",27.27,45.80,0,337.54,395.85,144.3,137.4,0.685,814317.6,814317.6,20254,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039509,2409839.00
08/29/2017 16:45,2,4.723,ALERT,214.41,353.17,59.991,1504039503,"274151322000052","219011344069620",27.31,60.30,0,300.27,380.22,130.6,124.1,0.504,1074337.9,1074337.9,20135,0,0,0,L,1151911521,0,122.46,123.59,0002,48,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039511,2409840.00
08/29/2017 16:45,2,5.451,ACTIVE,217.35,357.68,59.970,1504039503,"201051344000585","219011344069620",27.15,45.00,0,337.54,395.55,149.9,142.8,0.703,828729.4,828729.4,20249,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039512,2409841.00
08/29/2017 16:45,2,5.156,ACTIVE,215.54,354.07,59.959,1504039503,"201051344001230","219011344069620",27.61,45.00,0,333.63,391.04,144.2,137.3,0.676,818753.6,818753.6,20296,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039513,2409842.00
08/29/2017 16:45,2,5.213,ACTIVE,216.90,357.68,60.002,1504039503,"201051344000582","219011344069620",27.21,44.80,0,337.54,394.95,143.6,136.7,0.667,807622.8,807622.8,20240,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039514,2409843.00
08/29/2017 16:45,2,5.152,ACTIVE,215.77,355.58,59.986,1504039503,"201051344000955","219011344069620",27.27,46.80,0,337.24,393.45,142.4,135.5,0.681,828034.4,828034.4,20261,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039515,2409844.00
08/29/2017 16:45,2,3.180,ACTIVE,214.41,411.48,59.991,1504039503,"274151322000094","219011344069620",37.19,55.50,0,382.03,434.02,119.5,113.4,0.464,889448.6,889448.6,20564,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039516,2409845.00
08/29/2017 16:45,2,5.207,ALERT,218.26,357.98,60.002,1504039503,"201051344000579","219011344069620",27.67,46.20,0,294.86,395.55,145.9,138.9,0.672,838579.2,838579.2,20262,0,0,0,L,1122011218,0,124.27,124.04,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039517,2409846.00
08/29/2017 16:45,2,5.234,ACTIVE,216.00,354.97,59.991,1504039503,"201051344000890","219011344069620",27.23,47.00,0,338.14,396.15,144.4,137.5,0.667,822166.1,822166.1,20262,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039518,2409847.00
08/29/2017 16:45,2,5.137,ACTIVE,216.90,357.98,59.975,1504039503,"201051344000438","219011344069620",27.57,46.40,0,338.44,394.65,143.5,136.5,0.685,824354.9,824354.9,20245,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039519,2409848.00
08/29/2017 16:45,2,5.092,ACTIVE,216.45,351.37,59.981,1504039503,"201051344000417","219011344069620",17.93,46.00,0,337.54,377.52,92.5,87.3,0.438,730134.5,730134.5,20291,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039520,2409849.00
08/29/2017 16:45,2,4.816,ACTIVE,214.19,348.36,59.996,1504039503,"274151322000083","219011344069620",27.10,59.30,0,334.24,377.52,132.2,125.6,0.526,1063444.5,1063444.5,20154,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039521,2409850.00
08/29/2017 16:45,2,4.998,ALERT,214.87,366.40,59.981,1504039503,"274151322000076","219011344069620",27.65,57.30,0,300.87,388.04,139.8,133.0,0.548,1135715.8,1135715.8,20138,0,0,0,L,1151911521,0,123.14,123.81,0002,46,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039523,2409851.00
08/29/2017 16:45,2,5.268,ACTIVE,217.35,357.68,59.986,1504039503,"201051344000868","219011344069620",27.55,38.40,0,336.64,394.95,147.1,140.0,0.676,818529.6,818529.6,20275,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039524,2409852.00
08/29/2017 16:45,2,5.037,ACTIVE,213.96,353.17,59.981,1504039503,"274151322000095","219011344069620",27.79,62.50,0,333.93,379.62,141.8,134.9,0.530,1124744.3,1124744.3,20168,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039525,2409853.00
08/29/2017 16:45,2,5.260,ACTIVE,218.48,355.58,59.991,1504039503,"201051344000988","219011344069620",17.87,39.50,0,338.74,380.52,95.2,90.0,0.442,702358.7,702358.7,20244,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039525,2409854.00
08/29/2017 16:45,2,5.379,ACTIVE,216.90,356.18,59.949,1504039503,"201051344001025","219011344069620",27.06,46.20,0,338.44,395.25,147.5,140.4,0.672,825562.5,825562.5,20244,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039526,2409855.00
08/29/2017 16:45,2,5.271,ACTIVE,218.26,358.88,59.991,1504039503,"201051344000458","219011344069620",27.61,41.00,0,325.82,407.27,147.5,140.4,0.689,829538.2,829538.2,20241,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039527,2409856.00
08/29/2017 16:45,2,5.203,ACTIVE,218.71,360.69,59.986,1504039503,"201051344000853","219011344069620",28.17,39.50,0,339.34,398.56,148.5,141.4,0.712,831034.5,831034.5,20273,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039528,2409857.00
08/29/2017 16:45,2,5.242,ACTIVE,216.00,356.48,59.991,1504039503,"201051344000685","219011344069620",27.39,45.00,0,338.44,394.35,145.3,138.3,0.712,824158.0,824158.0,20287,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039529,2409858.00
08/29/2017 16:45,2,5.309,ACTIVE,216.90,358.28,59.986,1504039503,"201051344000917","219011344069620",27.19,44.80,0,337.54,394.95,146.3,139.3,0.703,820849.1,820849.1,20285,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039530,2409859.00
08/29/2017 16:45,2,5.303,ACTIVE,216.22,355.88,59.996,1504039503,"201051344001145","219011344069620",27.33,43.80,0,338.74,394.35,146.9,139.9,0.681,828893.8,828893.8,20266,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039531,2409860.00
08/29/2017 16:45,2,5.270,ACTIVE,217.35,357.98,59.991,1504039503,"201051344000651","219011344069620",27.17,46.00,0,338.14,394.95,145.1,138.1,0.667,817925.9,817925.9,20258,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039532,2409861.00
08/29/2017 16:45,2,4.637,ALERT,214.19,349.26,59.996,1504039503,"274151322000088","219011344069620",26.62,53.50,0,301.47,379.32,125.0,118.7,0.477,1020675.5,1020675.5,20149,0,0,0,L,1151911521,0,123.36,123.36,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039534,2409862.00
08/29/2017 16:45,2,3.201,ALERT,215.32,407.27,59.986,1504039503,"274151322000068","219011344069620",37.01,55.00,0,300.27,475.80,120.1,114.0,0.451,890422.4,890422.4,20574,0,0,0,L,1151911521,0,123.36,123.81,0002,47,0,0,0,0,0,0,1,1207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039536,2409863.00
08/29/2017 16:45,2,5.160,ACTIVE,216.90,355.88,59.996,1504039503,"201051344001135","219011344069620",27.57,46.40,0,339.04,394.05,144.2,137.3,0.672,813496.6,813496.6,20220,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039537,2409864.00
08/29/2017 16:45,2,5.137,ALERT,216.67,357.38,59.975,1504039503,"201051344000594","219011344069620",27.95,51.00,0,303.88,397.66,145.2,138.2,0.672,833049.7,833049.7,20254,0,0,0,L,1122011218,0,123.59,123.36,0002,43,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039539,2409865.00
08/29/2017 16:45,2,5.242,ACTIVE,217.13,357.08,59.981,1504039503,"201051344001203","219011344069620",27.43,45.50,0,338.74,394.95,145.6,138.6,0.681,823631.9,823631.9,20287,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039539,2409866.00
08/29/2017 16:45,2,4.664,ACTIVE,213.96,357.38,59.981,1504039503,"274151322000054","219011344069620",25.82,53.80,0,312.29,414.19,122.0,115.8,0.464,1036237.0,1036237.0,20120,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039540,2409867.00
08/29/2017 16:45,2,5.195,ALERT,217.58,357.38,59.970,1504039503,"201051344000867","219011344069620",27.85,43.40,0,290.35,405.47,146.5,139.5,0.672,817228.4,817228.4,20286,0,0,0,L,1122011218,0,124.27,123.81,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039542,2409868.00
08/29/2017 16:45,2,5.076,ACTIVE,217.13,357.38,59.986,1504039503,"201051344001093","219011344069620",27.49,43.20,0,337.24,394.05,141.3,134.5,0.650,820854.0,820854.0,20290,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039543,2409869.00
08/29/2017 16:45,2,5.246,ACTIVE,218.03,360.69,60.018,1504039503,"201051344000900","219011344069620",28.09,37.50,0,337.24,395.85,149.3,142.1,0.698,839330.2,839330.2,20289,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039544,2409870.00
08/29/2017 16:45,2,5.191,ACTIVE,218.03,357.38,59.986,1504039503,"201051344000648","219011344069620",27.37,41.80,0,338.14,394.95,143.8,136.9,0.694,825432.5,825432.5,20256,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039545,2409871.00
08/29/2017 16:45,2,5.283,ACTIVE,218.26,357.38,59.986,1504039503,"201051344000569","219011344069620",27.57,39.30,0,337.54,395.55,147.6,140.5,0.694,840856.8,840856.8,20229,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039546,2409872.00
08/29/2017 16:45,2,5.275,ACTIVE,218.48,360.08,59.986,1504039503,"201051344000983","219011344069620",27.91,40.40,0,337.84,395.85,149.1,141.9,0.712,831805.9,831805.9,20260,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039547,2409873.00
08/29/2017 16:45,2,5.195,ACTIVE,218.26,359.18,59.986,1504039503,"201051344001158","219011344069620",27.41,43.60,0,338.14,394.35,144.3,137.3,0.676,815442.2,815442.2,20266,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039548,2409874.00
08/29/2017 16:45,2,5.184,ACTIVE,218.26,359.78,59.975,1504039503,"201051344000576","219011344069620",27.69,38.60,0,338.14,395.55,145.4,138.4,0.681,830041.5,830041.5,20281,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039549,2409875.00
08/29/2017 16:45,2,4.684,ACTIVE,214.41,360.69,59.981,1504039503,"274151322000087","219011344069620",26.94,64.50,0,336.04,377.82,127.7,121.3,0.468,1011890.7,1011890.7,20387,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039550,2409876.00
08/29/2017 16:45,2,5.178,ALERT,217.35,359.18,59.970,1504039503,"201051344000633","219011344069620",27.61,45.80,0,302.37,395.55,144.7,137.7,0.694,816138.3,816138.3,20300,0,0,0,L,1122011218,1,124.04,124.04,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504039551,2409877.00
08/29/2017 17:00,2,4.828,ALERT,218.26,358.58,59.996,1504040403,"201051344000645","219011344069620",27.85,38.80,0,281.33,398.26,136.2,129.5,0.628,828968.8,828968.8,20247,0,0,0,L,1122011218,0,124.49,124.49,0002,33,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040405,2409878.00
08/29/2017 17:00,2,4.244,ALERT,214.64,351.97,60.002,1504040403,"274151322000085","219011344069620",25.94,55.00,0,301.47,378.42,111.6,105.8,0.424,1030674.6,1030674.6,20142,0,0,0,L,1151911521,0,123.81,123.36,0002,47,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040407,2409879.00
08/29/2017 17:00,2,4.775,ACTIVE,217.58,359.18,60.002,1504040403,"201051344000633","219011344069620",28.09,43.80,0,338.14,393.15,135.8,129.2,0.654,816170.0,816170.0,20302,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040408,2409880.00
08/29/2017 17:00,2,4.787,ACTIVE,218.48,359.48,60.007,1504040403,"201051344000469","219011344069620",28.31,35.00,0,336.34,394.05,137.2,130.5,0.650,820256.6,820256.6,20265,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040409,2409881.00
08/29/2017 17:00,2,4.799,ALERT,216.22,355.28,60.007,1504040403,"201051344000646","219011344069620",27.59,44.50,0,299.97,424.11,134.2,127.6,0.636,814350.6,814350.6,20255,0,0,0,L,1122011218,0,124.04,123.14,0002,40,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040411,2409882.00
