ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 17:00,2,4.287,ACTIVE,214.41,348.36,60.002,1504040403,"274151322000052","219011344069620",27.59,58.30,0,331.83,394.95,119.7,113.6,0.460,1074367.5,1074367.5,20137,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040412,2409883.00
08/29/2017 17:00,2,4.986,ACTIVE,217.35,356.78,59.970,1504040403,"201051344000585","219011344069620",27.87,44.00,0,313.80,403.97,140.7,133.9,0.654,828764.0,828764.0,20250,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040413,2409884.00
08/29/2017 17:00,2,4.797,ACTIVE,216.00,355.28,60.007,1504040403,"201051344001230","219011344069620",27.61,43.40,0,332.13,386.23,134.1,127.5,0.636,818786.7,818786.7,20297,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040414,2409885.00
08/29/2017 17:00,2,4.771,ALERT,217.13,357.38,60.007,1504040403,"201051344000582","219011344069620",27.73,43.80,0,300.87,388.94,134.1,127.5,0.619,807655.7,807655.7,20241,0,0,0,L,1122011218,0,124.04,123.81,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040415,2409886.00
08/29/2017 17:00,2,4.682,ACTIVE,216.22,356.18,60.007,1504040403,"201051344000955","219011344069620",27.81,45.80,0,327.62,392.25,131.8,125.3,0.632,828067.0,828067.0,20262,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040416,2409887.00
08/29/2017 17:00,2,2.941,ACTIVE,214.64,394.95,60.007,1504040403,"274151322000094","219011344069620",36.66,54.50,0,371.21,460.47,109.4,103.7,0.424,889475.8,889475.8,20565,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040417,2409888.00
08/29/2017 17:00,2,4.797,ACTIVE,218.26,359.78,60.012,1504040403,"201051344000579","219011344069620",28.09,44.50,0,338.14,392.25,136.5,129.8,0.632,838612.7,838612.7,20264,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040418,2409889.00
08/29/2017 17:00,2,4.814,ACTIVE,216.22,355.88,60.007,1504040403,"201051344000890","219011344069620",27.63,45.50,0,333.63,388.04,134.7,128.1,0.614,822199.2,822199.2,20263,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040419,2409890.00
08/29/2017 17:00,2,4.746,ACTIVE,216.90,356.18,60.007,1504040403,"201051344000438","219011344069620",27.69,45.80,0,334.54,388.94,133.1,126.5,0.636,824387.7,824387.7,20246,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040420,2409891.00
08/29/2017 17:00,2,4.740,ALERT,216.00,350.47,60.007,1504040403,"201051344000417","219011344069620",17.93,45.00,0,301.47,388.94,86.2,81.2,0.411,730155.5,730155.5,20292,0,0,0,L,1122011218,0,123.59,123.14,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040422,2409892.00
08/29/2017 17:00,2,4.350,ACTIVE,214.19,361.89,60.002,1504040403,"274151322000083","219011344069620",27.61,57.30,0,330.93,393.15,121.5,115.3,0.482,1063474.5,1063474.5,20155,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040422,2409893.00
08/29/2017 17:00,2,4.541,ACTIVE,215.09,364.89,60.002,1504040403,"274151322000076","219011344069620",27.93,55.50,0,331.23,395.85,128.3,121.9,0.499,1135747.5,1135747.5,20140,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040423,2409894.00
08/29/2017 17:00,2,4.787,ACTIVE,217.35,357.38,60.002,1504040403,"201051344000868","219011344069620",28.25,37.00,0,338.44,393.45,137.0,130.3,0.628,818563.4,818563.4,20276,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040424,2409895.00
08/29/2017 17:00,2,4.633,ACTIVE,214.41,366.40,60.012,1504040403,"274151322000095","219011344069620",27.85,59.80,0,322.81,401.86,130.8,124.3,0.491,1124776.6,1124776.6,20169,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040425,2409896.00
08/29/2017 17:00,2,4.844,ACTIVE,218.03,355.28,59.965,1504040403,"201051344000988","219011344069620",18.15,38.00,0,338.14,377.82,89.1,84.0,0.424,702380.4,702380.4,20245,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040426,2409897.00
08/29/2017 17:00,2,4.912,ALERT,217.13,355.58,59.991,1504040403,"201051344001025","219011344069620",27.73,44.50,0,301.47,388.64,137.9,131.2,0.628,825596.3,825596.3,20245,0,0,0,L,1122011218,0,124.04,123.81,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040428,2409898.00
08/29/2017 17:00,2,4.818,ALERT,218.48,360.69,60.002,1504040403,"201051344000458","219011344069620",28.21,39.50,0,305.08,393.45,137.7,131.0,0.654,829572.0,829572.0,20242,0,0,0,L,1122011218,0,124.72,124.27,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040430,2409899.00
08/29/2017 17:00,2,4.844,ALERT,218.71,360.99,59.996,1504040403,"201051344000853","219011344069620",28.23,37.50,0,304.78,395.85,138.4,131.7,0.654,831068.6,831068.6,20274,0,0,0,L,1122011218,0,124.94,124.27,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040432,2409900.00
08/29/2017 17:00,2,4.762,ALERT,216.00,355.88,59.996,1504040403,"201051344000685","219011344069620",27.97,43.40,0,287.65,391.64,134.9,128.3,0.658,824191.2,824191.2,20288,0,0,0,L,1122011218,0,124.27,123.14,0002,38,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040434,2409901.00
08/29/2017 17:00,2,4.822,ALERT,216.90,356.78,60.007,1504040403,"201051344000917","219011344069620",27.93,43.00,0,301.47,394.05,136.4,129.8,0.654,820882.8,820882.8,20286,0,0,0,L,1122011218,0,123.81,123.81,0002,37,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040435,2409902.00
08/29/2017 17:00,2,4.791,ALERT,216.22,355.88,60.018,1504040403,"201051344001145","219011344069620",28.05,42.30,0,294.86,388.64,136.2,129.5,0.628,828927.5,828927.5,20267,0,0,0,L,1122011218,0,123.59,123.14,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040437,2409903.00
08/29/2017 17:00,2,4.812,ALERT,217.35,356.18,60.012,1504040403,"201051344000651","219011344069620",27.63,44.80,0,301.17,404.87,134.7,128.1,0.623,817959.3,817959.3,20259,0,0,0,L,1122011218,0,124.72,123.36,0002,39,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040439,2409904.00
08/29/2017 17:00,2,4.168,ALERT,214.41,356.18,60.007,1504040403,"274151322000088","219011344069620",27.15,52.30,0,302.07,419.00,114.7,108.7,0.433,1020704.0,1020704.0,20151,0,0,0,L,1151911521,0,123.81,123.36,0002,42,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040441,2409905.00
08/29/2017 17:00,2,2.902,ACTIVE,215.54,410.28,59.996,1504040403,"274151322000068","219011344069620",37.71,54.50,0,366.70,455.37,110.1,104.3,0.415,890449.8,890449.8,20576,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040442,2409906.00
08/29/2017 17:00,2,4.775,ALERT,216.67,356.18,60.002,1504040403,"201051344001135","219011344069620",27.71,45.30,0,301.47,400.66,134.1,127.5,0.619,813529.8,813529.8,20221,0,0,0,L,1122011218,0,124.04,123.59,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040444,2409907.00
08/29/2017 17:00,2,4.812,ACTIVE,216.90,356.78,60.007,1504040403,"201051344000594","219011344069620",27.73,49.50,0,335.14,391.64,135.2,128.6,0.623,833083.3,833083.3,20256,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040445,2409908.00
08/29/2017 17:00,2,4.783,ALERT,217.13,356.18,59.996,1504040403,"201051344001203","219011344069620",27.93,44.30,0,301.77,391.04,135.3,128.7,0.632,823665.5,823665.5,20288,0,0,0,L,1122011218,0,124.72,123.36,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040446,2409909.00
08/29/2017 17:00,2,4.215,ALERT,214.64,358.28,60.002,1504040403,"274151322000054","219011344069620",26.24,52.80,0,301.77,395.25,112.0,106.2,0.420,1036264.7,1036264.7,20121,0,0,0,L,1151911521,0,123.36,123.36,0002,44,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040448,2409910.00
08/29/2017 17:00,2,4.754,ACTIVE,217.58,357.38,60.007,1504040403,"201051344000867","219011344069620",28.23,41.50,0,338.74,391.34,135.8,129.2,0.614,817262.3,817262.3,20288,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040449,2409911.00
08/29/2017 17:00,2,4.613,ACTIVE,217.35,356.18,60.007,1504040403,"201051344001093","219011344069620",28.05,41.30,0,334.84,389.54,131.1,124.6,0.601,820886.7,820886.7,20291,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040450,2409912.00
08/29/2017 17:00,2,4.791,ACTIVE,217.80,357.98,60.012,1504040403,"201051344000900","219011344069620",28.45,36.30,0,337.54,393.45,138.1,131.4,0.619,839364.6,839364.6,20290,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040451,2409913.00
08/29/2017 17:00,2,4.654,ALERT,218.03,359.18,60.002,1504040403,"201051344000648","219011344069620",28.27,39.50,0,298.77,392.55,133.2,126.6,0.619,825465.6,825465.6,20257,0,0,0,L,1122011218,0,123.81,124.49,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040453,2409914.00
08/29/2017 17:00,2,4.811,ACTIVE,218.03,358.28,59.970,1504040403,"201051344000569","219011344069620",28.15,37.50,0,337.84,393.45,137.1,130.4,0.636,840891.0,840891.0,20230,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040454,2409915.00
08/29/2017 17:00,2,4.814,ALERT,218.26,357.68,60.007,1504040403,"201051344000983","219011344069620",28.47,38.00,0,305.08,395.25,138.8,132.0,0.667,831840.3,831840.3,20261,0,0,0,L,1122011218,0,124.49,124.27,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040455,2409916.00
08/29/2017 17:00,2,4.787,ACTIVE,218.03,357.38,60.012,1504040403,"201051344001158","219011344069620",27.63,41.00,0,338.44,392.85,134.0,127.4,0.614,815475.5,815475.5,20267,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040457,2409917.00
08/29/2017 17:00,2,4.689,ACTIVE,218.48,360.38,60.002,1504040403,"201051344000576","219011344069620",28.43,36.50,0,337.84,392.85,135.1,128.5,0.632,830075.1,830075.1,20282,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040458,2409918.00
08/29/2017 17:00,2,4.236,ALERT,214.64,351.67,60.012,1504040403,"274151322000087","219011344069620",27.31,64.30,0,301.17,414.19,117.2,111.2,0.424,1011919.9,1011919.9,20388,0,0,0,L,1151911521,0,123.14,123.59,0002,53,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504040460,2409919.00
08/29/2017 17:15,2,4.291,ACTIVE,217.80,353.77,59.975,1504041304,"201051344000645","219011344069620",27.97,38.40,0,338.44,388.94,121.5,115.4,0.561,828999.5,828999.5,20249,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041305,2409920.00
08/29/2017 17:15,2,3.736,ACTIVE,213.74,355.58,59.954,1504041304,"274151322000085","219011344069620",26.58,52.00,0,336.04,372.41,100.5,95.1,0.380,1030699.7,1030699.7,20144,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041306,2409921.00
08/29/2017 17:15,2,4.352,ACTIVE,217.13,357.38,59.944,1504041304,"201051344000633","219011344069620",27.69,43.20,0,337.24,388.94,122.1,115.9,0.583,816200.7,816200.7,20303,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041307,2409922.00
08/29/2017 17:15,2,4.297,ACTIVE,217.80,357.08,59.986,1504041304,"201051344000469","219011344069620",28.15,35.20,0,337.24,391.04,122.5,116.3,0.579,820287.4,820287.4,20266,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041308,2409923.00
08/29/2017 17:15,2,4.377,ACTIVE,216.00,354.97,59.975,1504041304,"201051344000646","219011344069620",27.59,42.80,0,337.54,385.33,122.2,116.1,0.579,814381.0,814381.0,20257,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041308,2409924.00
08/29/2017 17:15,2,3.836,ACTIVE,213.51,358.28,59.938,1504041304,"274151322000052","219011344069620",27.87,55.00,0,334.54,375.71,108.1,102.4,0.420,1074394.5,1074394.5,20138,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041309,2409925.00
08/29/2017 17:15,2,4.572,ACTIVE,217.13,356.18,59.981,1504041304,"201051344000585","219011344069620",27.61,42.30,0,339.04,389.84,127.9,121.5,0.601,828795.8,828795.8,20251,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041310,2409926.00
08/29/2017 17:15,2,4.227,ACTIVE,215.77,354.07,60.002,1504041304,"201051344001230","219011344069620",28.43,41.00,0,334.24,384.13,121.7,115.5,0.570,818817.1,818817.1,20298,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041311,2409927.00
08/29/2017 17:15,2,4.311,ACTIVE,216.90,355.28,59.975,1504041304,"201051344000582","219011344069620",27.85,43.00,0,337.84,389.24,121.6,115.4,0.561,807686.0,807686.0,20243,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041312,2409928.00
08/29/2017 17:15,2,4.240,ACTIVE,216.00,354.07,59.975,1504041304,"201051344000955","219011344069620",28.01,44.00,0,336.94,383.83,120.3,114.2,0.570,828096.9,828096.9,20263,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041313,2409929.00
08/29/2017 17:15,2,2.508,ACTIVE,213.74,412.08,59.965,1504041304,"274151322000094","219011344069620",38.65,51.30,0,385.03,438.53,97.8,92.4,0.376,889500.3,889500.3,20566,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041314,2409930.00
08/29/2017 17:15,2,4.336,ACTIVE,217.80,355.58,60.007,1504041304,"201051344000579","219011344069620",28.07,43.20,0,338.44,389.54,123.4,117.2,0.579,838643.5,838643.5,20265,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041315,2409931.00
08/29/2017 17:15,2,4.350,ACTIVE,216.00,353.17,59.975,1504041304,"201051344000890","219011344069620",27.71,43.40,0,337.84,385.03,122.1,115.9,0.557,822229.6,822229.6,20264,0,0,0,L,1122011218,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041316,2409932.00
08/29/2017 17:15,2,4.254,ACTIVE,216.45,354.97,59.944,1504041304,"201051344000438","219011344069620",28.19,43.80,0,338.44,388.04,121.4,115.3,0.579,824417.9,824417.9,20247,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041317,2409933.00
08/29/2017 17:15,2,4.277,ACTIVE,216.22,350.17,59.970,1504041304,"201051344000417","219011344069620",18.13,42.80,0,337.24,370.60,78.6,73.9,0.376,730174.8,730174.8,20294,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041318,2409934.00
08/29/2017 17:15,2,3.906,ACTIVE,213.29,349.56,59.970,1504041304,"274151322000083","219011344069620",27.85,54.00,0,333.63,373.01,110.2,104.5,0.442,1063501.9,1063501.9,20156,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041318,2409935.00
08/29/2017 17:15,2,4.053,ACTIVE,214.41,355.58,59.965,1504041304,"274151322000076","219011344069620",28.33,52.30,0,337.24,378.12,116.4,110.4,0.451,1135776.5,1135776.5,20141,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041319,2409936.00
08/29/2017 17:15,2,4.357,ACTIVE,216.67,355.28,59.970,1504041304,"201051344000868","219011344069620",27.73,37.00,0,339.04,389.54,122.4,116.2,0.557,818594.0,818594.0,20277,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041320,2409937.00
08/29/2017 17:15,2,4.131,ACTIVE,213.29,349.26,59.986,1504041304,"274151322000095","219011344069620",28.29,56.00,0,333.63,374.51,118.4,112.3,0.451,1124806.0,1124806.0,20170,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041321,2409938.00
08/29/2017 17:15,2,4.371,ACTIVE,217.58,353.47,59.991,1504041304,"201051344000988","219011344069620",18.05,37.50,0,338.44,375.71,80.0,75.3,0.376,702400.2,702400.2,20246,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041322,2409939.00
08/29/2017 17:15,2,4.436,ACTIVE,216.67,354.07,59.986,1504041304,"201051344001025","219011344069620",27.79,43.40,0,338.44,388.34,124.8,118.5,0.566,825627.4,825627.4,20247,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041323,2409940.00
08/29/2017 17:15,2,4.334,ACTIVE,217.58,354.97,59.986,1504041304,"201051344000458","219011344069620",28.13,38.60,0,338.74,390.14,123.5,117.3,0.588,829602.8,829602.8,20244,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041324,2409941.00
08/29/2017 17:15,2,4.365,ACTIVE,218.03,357.98,60.002,1504041304,"201051344000853","219011344069620",28.11,36.80,0,339.34,390.44,124.3,118.1,0.588,831099.6,831099.6,20276,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041325,2409942.00
08/29/2017 17:15,2,4.357,ACTIVE,216.00,354.97,59.986,1504041304,"201051344000685","219011344069620",27.87,42.00,0,336.64,387.74,123.1,116.9,0.605,824221.7,824221.7,20290,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041326,2409943.00
08/29/2017 17:15,2,4.354,ACTIVE,216.67,355.28,59.986,1504041304,"201051344000917","219011344069620",28.15,42.30,0,337.84,388.64,124.2,117.9,0.583,820913.5,820913.5,20288,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041327,2409944.00
08/29/2017 17:15,2,4.387,ACTIVE,216.00,354.37,59.991,1504041304,"201051344001145","219011344069620",28.13,40.40,0,337.54,388.04,124.9,118.7,0.575,828958.3,828958.3,20269,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041327,2409945.00
08/29/2017 17:15,2,4.318,ACTIVE,216.90,354.97,59.986,1504041304,"201051344000651","219011344069620",28.07,43.80,0,339.34,388.94,122.7,116.5,0.566,817989.7,817989.7,20261,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041329,2409946.00
08/29/2017 17:15,2,3.711,ACTIVE,213.29,358.58,59.986,1504041304,"274151322000088","219011344069620",27.55,49.30,0,334.54,373.31,103.5,98.0,0.393,1020729.6,1020729.6,20153,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041329,2409947.00
08/29/2017 17:15,2,2.590,ACTIVE,214.19,417.19,59.991,1504041304,"274151322000068","219011344069620",38.01,52.00,0,387.14,435.53,100.1,94.7,0.376,890474.3,890474.3,20577,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041330,2409948.00
08/29/2017 17:15,2,4.352,ACTIVE,216.45,353.47,59.991,1504041304,"201051344001135","219011344069620",27.77,44.00,0,338.44,386.83,122.4,116.2,0.566,813559.9,813559.9,20223,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041331,2409949.00
08/29/2017 17:15,2,4.346,ACTIVE,216.22,355.58,59.991,1504041304,"201051344000594","219011344069620",27.85,47.50,0,336.34,389.24,122.6,116.4,0.570,833113.6,833113.6,20257,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041332,2409950.00
08/29/2017 17:15,2,4.363,ACTIVE,216.90,354.37,59.959,1504041304,"201051344001203","219011344069620",27.79,42.80,0,339.34,389.24,122.8,116.6,0.575,823695.8,823695.8,20290,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041333,2409951.00
08/29/2017 17:15,2,3.771,ACTIVE,213.74,358.88,59.996,1504041304,"274151322000054","219011344069620",26.68,49.80,0,334.54,371.81,101.9,96.4,0.389,1036289.7,1036289.7,20123,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041334,2409952.00
08/29/2017 17:15,2,4.338,ACTIVE,217.13,354.97,59.981,1504041304,"201051344000867","219011344069620",27.93,40.60,0,338.74,388.64,122.7,116.5,0.561,817292.6,817292.6,20289,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041335,2409953.00
08/29/2017 17:15,2,4.162,ACTIVE,216.90,355.88,59.991,1504041304,"201051344001093","219011344069620",28.09,40.20,0,338.74,387.74,118.3,112.3,0.548,820915.9,820915.9,20292,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041336,2409954.00
08/29/2017 17:15,2,4.352,ACTIVE,217.35,357.68,59.986,1504041304,"201051344000900","219011344069620",28.17,35.80,0,338.14,390.74,124.2,118.0,0.575,839395.4,839395.4,20291,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041337,2409955.00
08/29/2017 17:15,2,4.246,ACTIVE,217.35,355.28,60.018,1504041304,"201051344000648","219011344069620",27.91,38.60,0,339.04,389.84,120.0,113.9,0.566,825495.3,825495.3,20259,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041338,2409956.00
08/29/2017 17:15,2,4.338,ACTIVE,217.58,355.88,59.991,1504041304,"201051344000569","219011344069620",28.09,37.00,0,338.14,390.14,123.4,117.2,0.583,840921.4,840921.4,20231,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041339,2409957.00
08/29/2017 17:15,2,4.361,ACTIVE,217.58,355.28,59.991,1504041304,"201051344000983","219011344069620",28.31,37.80,0,338.14,390.44,125.1,118.8,0.597,831871.2,831871.2,20263,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041340,2409958.00
08/29/2017 17:15,2,4.355,ACTIVE,217.58,354.97,59.996,1504041304,"201051344001158","219011344069620",27.49,40.20,0,338.44,388.34,121.2,115.1,0.570,815505.3,815505.3,20268,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041341,2409959.00
08/29/2017 17:15,2,4.240,ACTIVE,217.58,355.88,60.018,1504041304,"201051344000576","219011344069620",28.23,36.30,0,338.14,388.94,121.2,115.0,0.557,830105.0,830105.0,20283,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041341,2409960.00
08/29/2017 17:15,2,3.783,ACTIVE,213.51,351.67,59.986,1504041304,"274151322000087","219011344069620",27.69,62.50,0,335.14,373.91,106.1,100.5,0.384,1011945.9,1011945.9,20390,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504041342,2409961.00
08/29/2017 17:30,2,3.789,ACTIVE,217.35,354.07,60.012,1504042203,"201051344000645","219011344069620",28.13,37.50,0,339.04,384.43,107.9,102.3,0.499,829026.6,829026.6,20250,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042204,2409962.00
08/29/2017 17:30,2,3.248,ACTIVE,213.96,349.86,59.975,1504042203,"274151322000085","219011344069620",26.66,51.00,0,334.84,366.40,87.8,82.8,0.331,1030721.9,1030721.9,20145,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042205,2409963.00
08/29/2017 17:30,2,3.809,ACTIVE,216.90,356.18,59.970,1504042203,"201051344000633","219011344069620",28.11,42.00,0,337.54,385.33,108.5,102.8,0.513,816227.9,816227.9,20304,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042206,2409964.00
08/29/2017 17:30,2,3.771,ACTIVE,217.58,354.07,59.965,1504042203,"201051344000469","219011344069620",28.39,35.20,0,333.03,387.74,108.5,102.8,0.530,820314.7,820314.7,20267,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042207,2409965.00
08/29/2017 17:30,2,3.848,ACTIVE,215.77,352.87,59.981,1504042203,"201051344000646","219011344069620",27.69,42.00,0,337.24,382.03,108.0,102.3,0.508,814408.3,814408.3,20258,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042208,2409966.00
08/29/2017 17:30,2,3.334,ACTIVE,213.74,347.16,59.970,1504042203,"274151322000052","219011344069620",27.83,51.50,0,333.63,368.50,93.9,88.7,0.367,1074418.5,1074418.5,20139,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042209,2409967.00
08/29/2017 17:30,2,3.992,ACTIVE,216.67,353.47,59.996,1504042203,"201051344000585","219011344069620",28.11,42.00,0,338.44,385.03,113.7,107.8,0.526,828824.4,828824.4,20252,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042210,2409968.00
08/29/2017 17:30,2,3.781,ACTIVE,215.54,350.77,59.986,1504042203,"201051344001230","219011344069620",28.03,40.80,0,333.93,380.22,107.3,101.6,0.504,818844.2,818844.2,20299,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042211,2409969.00
08/29/2017 17:30,2,3.818,ACTIVE,216.90,353.47,59.975,1504042203,"201051344000582","219011344069620",27.77,43.00,0,337.84,382.63,107.4,101.8,0.504,807713.1,807713.1,20244,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042211,2409970.00
08/29/2017 17:30,2,3.693,ACTIVE,215.77,351.67,59.975,1504042203,"201051344000955","219011344069620",28.21,43.80,0,337.24,379.62,105.5,100.0,0.504,828123.6,828123.6,20264,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042212,2409971.00
08/29/2017 17:30,2,2.254,ACTIVE,213.96,400.36,59.981,1504042203,"274151322000094","219011344069620",37.53,50.40,0,390.44,437.93,84.8,79.9,0.323,889521.9,889521.9,20567,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042213,2409972.00
08/29/2017 17:30,2,3.875,ACTIVE,217.35,353.77,59.981,1504042203,"201051344000579","219011344069620",27.85,42.00,0,339.65,386.23,109.3,103.6,0.504,838671.0,838671.0,20266,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042214,2409973.00
08/29/2017 17:30,2,3.814,ACTIVE,215.77,351.97,59.986,1504042203,"201051344000890","219011344069620",27.95,42.30,0,336.04,381.42,107.9,102.2,0.499,822256.7,822256.7,20265,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042215,2409974.00
08/29/2017 17:30,2,3.766,ACTIVE,216.45,353.17,59.981,1504042203,"201051344000438","219011344069620",27.99,43.40,0,338.14,381.73,106.7,101.1,0.513,824444.9,824444.9,20248,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042216,2409975.00
08/29/2017 17:30,2,3.746,ACTIVE,216.00,358.58,59.975,1504042203,"201051344000417","219011344069620",18.27,40.00,0,321.01,391.34,69.3,65.0,0.597,730192.1,730192.1,20295,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042217,2409976.00
08/29/2017 17:30,2,3.387,ACTIVE,213.51,353.77,59.975,1504042203,"274151322000083","219011344069620",27.95,52.00,0,333.93,368.50,95.8,90.5,0.380,1063526.2,1063526.2,20157,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042218,2409977.00
08/29/2017 17:30,2,3.504,ACTIVE,214.41,356.48,59.986,1504042203,"274151322000076","219011344069620",28.53,50.40,0,335.74,370.90,101.1,95.7,0.384,1135802.2,1135802.2,20142,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042219,2409978.00
08/29/2017 17:30,2,3.805,ACTIVE,216.45,353.17,59.986,1504042203,"201051344000868","219011344069620",28.23,36.00,0,336.04,384.73,108.8,103.0,0.499,818621.3,818621.3,20278,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042220,2409979.00
08/29/2017 17:30,2,3.613,ACTIVE,213.74,346.86,59.986,1504042203,"274151322000095","219011344069620",28.29,53.50,0,333.63,370.30,103.4,97.9,0.389,1124832.2,1124832.2,20171,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042221,2409980.00
08/29/2017 17:30,2,3.799,ACTIVE,217.35,361.59,59.981,1504042203,"201051344000988","219011344069620",18.41,35.20,0,322.21,397.66,70.9,66.5,0.605,702417.9,702417.9,20247,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042221,2409981.00
08/29/2017 17:30,2,3.887,ACTIVE,216.45,352.27,59.944,1504042203,"201051344001025","219011344069620",28.09,42.50,0,338.74,382.63,110.5,104.7,0.499,825655.2,825655.2,20248,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042222,2409982.00
08/29/2017 17:30,2,3.863,ACTIVE,217.35,354.07,60.007,1504042203,"201051344000458","219011344069620",28.05,38.20,0,334.84,393.75,109.7,104.0,0.526,829630.3,829630.3,20245,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042223,2409983.00
08/29/2017 17:30,2,3.824,ACTIVE,218.03,355.88,60.002,1504042203,"201051344000853","219011344069620",28.49,36.80,0,329.43,386.83,110.3,104.5,0.530,831127.3,831127.3,20277,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042224,2409984.00
08/29/2017 17:30,2,3.820,ACTIVE,215.77,354.07,59.986,1504042203,"201051344000685","219011344069620",28.03,41.50,0,337.84,382.03,108.4,102.7,0.539,824249.0,824249.0,20291,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042225,2409985.00
08/29/2017 17:30,2,3.891,ACTIVE,216.45,353.77,59.954,1504042203,"201051344000917","219011344069620",27.81,41.80,0,337.24,382.33,109.5,103.7,0.521,820941.1,820941.1,20289,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042226,2409986.00
08/29/2017 17:30,2,3.854,ACTIVE,216.00,351.97,59.991,1504042203,"201051344001145","219011344069620",28.25,40.20,0,338.14,382.03,110.2,104.5,0.517,828986.1,828986.1,20270,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042227,2409987.00
08/29/2017 17:30,2,3.861,ACTIVE,216.67,353.47,59.986,1504042203,"201051344000651","219011344069620",27.75,43.80,0,338.14,384.43,108.5,102.8,0.491,818017.0,818017.0,20262,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042228,2409988.00
08/29/2017 17:30,2,3.195,ACTIVE,213.51,357.38,59.975,1504042203,"274151322000088","219011344069620",27.65,47.30,0,333.93,367.60,89.5,84.4,0.336,1020752.4,1020752.4,20154,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042229,2409989.00
08/29/2017 17:30,2,2.240,ACTIVE,214.41,406.37,59.975,1504042203,"274151322000068","219011344069620",37.73,50.40,0,389.24,438.53,86.1,81.2,0.323,890496.1,890496.1,20578,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042230,2409990.00
08/29/2017 17:30,2,3.863,ACTIVE,216.22,351.97,59.975,1504042203,"201051344001135","219011344069620",27.65,44.00,0,337.54,381.12,108.2,102.6,0.495,813587.2,813587.2,20224,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042230,2409991.00
08/29/2017 17:30,2,3.795,ACTIVE,216.22,352.87,59.970,1504042203,"201051344000594","219011344069620",28.27,46.20,0,333.33,383.83,108.7,103.0,0.495,833140.9,833140.9,20258,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042231,2409992.00
08/29/2017 17:30,2,3.818,ACTIVE,216.67,353.17,59.970,1504042203,"201051344001203","219011344069620",28.05,41.80,0,339.04,384.13,108.6,102.9,0.508,823723.1,823723.1,20291,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042232,2409993.00
08/29/2017 17:30,2,3.287,ACTIVE,213.74,356.18,59.965,1504042203,"274151322000054","219011344069620",26.60,48.30,0,333.93,367.30,88.5,83.5,0.336,1036312.2,1036312.2,20124,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042233,2409994.00
08/29/2017 17:30,2,3.857,ACTIVE,216.90,352.87,59.965,1504042203,"201051344000867","219011344069620",27.91,39.80,0,338.74,383.23,109.0,103.3,0.495,817319.9,817319.9,20290,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042234,2409995.00
08/29/2017 17:30,2,3.645,ACTIVE,216.67,352.57,59.986,1504042203,"201051344001093","219011344069620",28.19,39.50,0,338.44,383.53,104.1,98.6,0.482,820942.1,820942.1,20293,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042235,2409996.00
08/29/2017 17:30,2,3.775,ACTIVE,217.13,356.18,59.975,1504042203,"201051344000900","219011344069620",28.82,35.40,0,338.74,386.23,110.2,104.5,0.508,839423.1,839423.1,20292,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042236,2409997.00
08/29/2017 17:30,2,3.738,ACTIVE,217.35,354.37,59.965,1504042203,"201051344000648","219011344069620",28.13,37.50,0,338.44,386.53,106.5,100.9,0.508,825522.0,825522.0,20260,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042237,2409998.00
08/29/2017 17:30,2,3.818,ACTIVE,217.35,354.67,59.965,1504042203,"201051344000569","219011344069620",28.35,36.80,0,333.63,386.83,109.7,103.9,0.513,840948.9,840948.9,20232,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042238,2409999.00
08/29/2017 17:30,2,3.867,ACTIVE,217.58,355.28,60.007,1504042203,"201051344000983","219011344069620",28.41,37.30,0,328.22,387.44,111.3,105.5,0.513,831899.1,831899.1,20264,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042239,2410000.00
08/29/2017 17:30,2,3.826,ACTIVE,217.35,353.77,59.970,1504042203,"201051344001158","219011344069620",27.75,39.50,0,338.44,384.73,107.5,101.9,0.508,815532.3,815532.3,20269,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042240,2410001.00
08/29/2017 17:30,2,3.756,ACTIVE,217.80,355.88,59.996,1504042203,"201051344000576","219011344069620",28.21,35.40,0,338.74,385.33,107.3,101.7,0.499,830132.0,830132.0,20284,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042241,2410002.00
08/29/2017 17:30,2,3.291,ACTIVE,213.96,354.67,59.986,1504042203,"274151322000087","219011344069620",27.67,61.70,0,333.93,367.00,92.2,87.1,0.327,1011969.3,1011969.3,20391,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504042242,2410003.00
08/29/2017 17:45,2,3.293,ACTIVE,217.13,352.87,59.965,1504043104,"201051344000645","219011344069620",27.93,37.00,0,339.95,381.12,93.1,88.0,0.429,829050.3,829050.3,20251,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043105,2410004.00
08/29/2017 17:45,2,2.754,ACTIVE,213.29,352.87,59.970,1504043104,"274151322000085","219011344069620",26.78,47.80,0,330.03,379.92,74.7,70.2,0.526,1030741.0,1030741.0,20146,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043106,2410005.00
08/29/2017 17:45,2,3.309,ACTIVE,216.67,353.47,59.970,1504043104,"201051344000633","219011344069620",28.11,40.60,0,339.04,382.03,94.2,89.0,0.451,816251.8,816251.8,20305,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043107,2410006.00
08/29/2017 17:45,2,3.242,ACTIVE,217.13,353.47,59.965,1504043104,"201051344000469","219011344069620",28.71,34.30,0,338.74,382.03,94.3,89.1,0.455,820338.6,820338.6,20268,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043108,2410007.00
08/29/2017 17:45,2,3.314,ACTIVE,215.09,351.07,59.959,1504043104,"201051344000646","219011344069620",28.01,40.60,0,335.14,376.92,94.0,88.9,0.451,814432.1,814432.1,20259,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043109,2410008.00
08/29/2017 17:45,2,2.824,ACTIVE,213.29,348.66,59.965,1504043104,"274151322000052","219011344069620",27.75,50.00,0,334.24,364.89,79.3,74.6,0.296,1074438.8,1074438.8,20140,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043110,2410009.00
08/29/2017 17:45,2,3.518,ACTIVE,216.00,351.97,59.965,1504043104,"201051344000585","219011344069620",28.15,40.40,0,337.54,378.42,100.3,94.9,0.473,828849.7,828849.7,20253,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043111,2410010.00
08/29/2017 17:45,2,3.270,ACTIVE,215.09,348.66,59.949,1504043104,"201051344001230","219011344069620",28.07,39.50,0,333.03,376.92,93.0,87.9,0.433,818867.8,818867.8,20300,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043112,2410011.00
08/29/2017 17:45,2,3.297,ACTIVE,216.00,350.77,59.965,1504043104,"201051344000582","219011344069620",27.97,41.80,0,337.84,378.72,93.4,88.3,0.438,807736.8,807736.8,20245,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043112,2410012.00
08/29/2017 17:45,2,3.162,ACTIVE,215.09,350.17,59.981,1504043104,"201051344000955","219011344069620",28.53,43.00,0,335.14,375.41,91.3,86.2,0.438,828146.8,828146.8,20265,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043113,2410013.00
08/29/2017 17:45,2,1.859,ACTIVE,213.51,419.60,59.996,1504043104,"274151322000094","219011344069620",38.09,46.80,0,378.12,452.06,71.5,67.1,0.504,889540.3,889540.3,20568,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043114,2410014.00
08/29/2017 17:45,2,3.307,ACTIVE,216.90,353.17,59.970,1504043104,"201051344000579","219011344069620",28.39,40.80,0,339.65,381.42,95.1,89.8,0.438,838695.1,838695.1,20267,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043115,2410015.00
08/29/2017 17:45,2,3.316,ACTIVE,215.32,350.17,59.975,1504043104,"201051344000890","219011344069620",27.89,41.00,0,335.74,376.31,93.8,88.6,0.433,822280.6,822280.6,20266,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043116,2410016.00
08/29/2017 17:45,2,3.229,ACTIVE,215.77,350.77,59.986,1504043104,"201051344000438","219011344069620",28.25,42.50,0,338.14,377.22,92.4,87.3,0.442,824468.4,824468.4,20249,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043117,2410017.00
08/29/2017 17:45,2,3.252,ACTIVE,215.09,355.28,59.970,1504043104,"201051344000417","219011344069620",18.25,38.60,0,335.44,386.83,60.1,56.1,0.513,730207.2,730207.2,20296,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043118,2410018.00
08/29/2017 17:45,2,2.875,ACTIVE,213.51,346.26,59.970,1504043104,"274151322000083","219011344069620",27.91,50.80,0,334.54,364.89,81.2,76.5,0.318,1063547.1,1063547.1,20158,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043119,2410019.00
08/29/2017 17:45,2,2.963,ACTIVE,213.96,352.27,59.944,1504043104,"274151322000076","219011344069620",28.51,49.50,0,336.64,366.40,85.6,80.7,0.323,1135824.2,1135824.2,20143,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043120,2410020.00
08/29/2017 17:45,2,3.297,ACTIVE,216.22,352.57,59.975,1504043104,"201051344000868","219011344069620",28.15,35.80,0,338.44,378.72,94.1,88.9,0.433,818645.2,818645.2,20279,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043121,2410021.00
08/29/2017 17:45,2,3.078,ACTIVE,213.29,344.76,59.975,1504043104,"274151322000095","219011344069620",28.19,51.30,0,333.93,366.70,87.8,82.9,0.327,1124854.7,1124854.7,20172,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043121,2410022.00
08/29/2017 17:45,2,3.299,ACTIVE,217.13,360.99,59.981,1504043104,"201051344000988","219011344069620",18.45,34.00,0,336.64,395.25,61.7,57.6,0.521,702433.3,702433.3,20248,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043122,2410023.00
08/29/2017 17:45,2,3.365,ACTIVE,216.00,351.37,59.981,1504043104,"201051344001025","219011344069620",28.33,41.50,0,337.54,378.12,96.6,91.3,0.442,825679.7,825679.7,20249,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043123,2410024.00
