ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 17:45,2,3.303,ACTIVE,217.13,352.57,59.981,1504043104,"201051344000458","219011344069620",28.39,37.80,0,339.34,381.12,94.9,89.7,0.464,829654.4,829654.4,20246,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043124,2410025.00
08/29/2017 17:45,2,3.309,ACTIVE,217.58,354.67,59.975,1504043104,"201051344000853","219011344069620",28.45,36.30,0,339.34,381.42,95.4,90.1,0.460,831151.4,831151.4,20278,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043125,2410026.00
08/29/2017 17:45,2,3.291,ACTIVE,215.32,351.37,59.986,1504043104,"201051344000685","219011344069620",28.11,40.60,0,336.94,378.12,93.8,88.6,0.468,824272.9,824272.9,20292,0,0,0,L,1122011218,0,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043126,2410027.00
08/29/2017 17:45,2,3.332,ACTIVE,215.77,350.47,59.965,1504043104,"201051344000917","219011344069620",28.27,40.80,0,336.94,377.52,95.5,90.2,0.455,820965.3,820965.3,20290,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043127,2410028.00
08/29/2017 17:45,2,3.348,ACTIVE,215.54,350.47,59.986,1504043104,"201051344001145","219011344069620",28.19,39.30,0,337.84,377.52,95.6,90.3,0.442,829010.4,829010.4,20271,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043128,2410029.00
08/29/2017 17:45,2,3.322,ACTIVE,216.00,351.07,59.981,1504043104,"201051344000651","219011344069620",28.03,42.30,0,338.74,379.32,94.4,89.2,0.433,818040.9,818040.9,20263,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043129,2410030.00
08/29/2017 17:45,2,2.688,ACTIVE,213.29,365.19,59.965,1504043104,"274151322000088","219011344069620",27.63,45.00,0,329.43,380.52,75.3,70.8,0.508,1020771.7,1020771.7,20155,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043130,2410031.00
08/29/2017 17:45,2,1.863,ACTIVE,213.96,424.71,59.970,1504043104,"274151322000068","219011344069620",38.25,46.80,0,385.63,449.65,71.9,67.5,0.495,890514.6,890514.6,20579,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043131,2410032.00
08/29/2017 17:45,2,3.281,ACTIVE,215.54,349.26,59.970,1504043104,"201051344001135","219011344069620",28.41,42.50,0,336.04,376.31,94.4,89.2,0.438,813611.1,813611.1,20225,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043132,2410033.00
08/29/2017 17:45,2,3.273,ACTIVE,216.00,351.37,59.986,1504043104,"201051344000594","219011344069620",28.35,46.20,0,336.34,377.22,94.0,88.8,0.433,833164.8,833164.8,20259,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043133,2410034.00
08/29/2017 17:45,2,3.305,ACTIVE,216.00,351.07,60.002,1504043104,"201051344001203","219011344069620",28.15,40.80,0,338.44,377.82,94.3,89.1,0.442,823747.0,823747.0,20292,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043133,2410035.00
08/29/2017 17:45,2,2.734,ACTIVE,213.51,352.27,59.975,1504043104,"274151322000054","219011344069620",27.12,45.80,0,329.43,381.12,75.0,70.5,0.517,1036331.4,1036331.4,20125,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043135,2410036.00
08/29/2017 17:45,2,3.270,ACTIVE,216.45,351.97,59.981,1504043104,"201051344000867","219011344069620",28.45,38.80,0,338.74,378.72,94.2,89.0,0.429,817343.9,817343.9,20291,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043136,2410037.00
08/29/2017 17:45,2,3.133,ACTIVE,215.77,350.77,59.975,1504043104,"201051344001093","219011344069620",28.29,38.40,0,337.84,376.62,89.8,84.7,0.411,820965.0,820965.0,20294,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043137,2410038.00
08/29/2017 17:45,2,3.266,ACTIVE,216.67,352.87,59.975,1504043104,"201051344000900","219011344069620",28.69,35.20,0,339.04,381.73,94.9,89.7,0.438,839447.2,839447.2,20293,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043138,2410039.00
08/29/2017 17:45,2,3.199,ACTIVE,216.90,353.47,60.002,1504043104,"201051344000648","219011344069620",28.25,37.30,0,338.74,380.82,91.5,86.4,0.433,825545.4,825545.4,20261,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043138,2410040.00
08/29/2017 17:45,2,3.303,ACTIVE,216.90,354.07,59.991,1504043104,"201051344000569","219011344069620",28.27,37.00,0,338.74,381.12,94.5,89.3,0.446,840972.9,840972.9,20233,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043139,2410041.00
08/29/2017 17:45,2,3.273,ACTIVE,217.13,352.87,59.949,1504043104,"201051344000983","219011344069620",28.98,36.50,0,339.04,381.42,96.1,90.8,0.455,831923.5,831923.5,20265,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043140,2410042.00
08/29/2017 17:45,2,3.318,ACTIVE,216.67,352.87,59.986,1504043104,"201051344001158","219011344069620",27.59,38.60,0,339.65,381.12,92.8,87.7,0.438,815555.9,815555.9,20270,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043141,2410043.00
08/29/2017 17:45,2,3.203,ACTIVE,217.13,354.67,59.975,1504043104,"201051344000576","219011344069620",28.37,35.20,0,337.84,381.12,92.0,86.9,0.420,830155.4,830155.4,20285,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043142,2410044.00
08/29/2017 17:45,2,2.777,ACTIVE,213.74,353.47,60.002,1504043104,"274151322000087","219011344069620",27.71,60.00,0,334.84,363.39,78.0,73.3,0.274,1011989.3,1011989.3,20392,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504043143,2410045.00
08/29/2017 18:00,2,2.730,ACTIVE,216.45,360.69,59.996,1504044003,"201051344000645","219011344069620",27.75,36.50,0,321.31,396.15,76.8,72.2,0.636,829070.3,829070.3,20252,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044004,2410046.00
08/29/2017 18:00,2,2.195,ACTIVE,213.29,354.37,60.002,1504044003,"274151322000085","219011344069620",27.15,44.80,0,336.34,379.02,60.5,56.4,0.402,1030756.8,1030756.8,20147,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044005,2410047.00
08/29/2017 18:00,2,2.766,ACTIVE,216.22,352.57,60.012,1504044003,"201051344000633","219011344069620",27.83,39.50,0,338.44,377.52,78.0,73.3,0.371,816272.1,816272.1,20306,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044006,2410048.00
08/29/2017 18:00,2,2.719,ACTIVE,216.67,350.77,60.007,1504044003,"201051344000469","219011344069620",28.11,34.00,0,321.01,383.83,77.4,72.8,0.672,820358.8,820358.8,20269,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044007,2410049.00
08/29/2017 18:00,2,2.725,ACTIVE,215.09,349.56,60.002,1504044003,"201051344000646","219011344069620",28.33,40.00,0,334.84,372.11,78.2,73.5,0.371,814452.3,814452.3,20260,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044008,2410050.00
08/29/2017 18:00,2,2.279,ACTIVE,213.06,356.48,60.012,1504044003,"274151322000052","219011344069620",27.71,45.30,0,329.43,379.92,64.0,59.9,0.446,1074455.5,1074455.5,20141,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044009,2410051.00
08/29/2017 18:00,2,2.963,ACTIVE,216.00,350.77,60.034,1504044003,"201051344000585","219011344069620",28.09,39.30,0,337.54,373.91,84.3,79.5,0.393,828871.4,828871.4,20254,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044009,2410052.00
08/29/2017 18:00,2,2.680,ACTIVE,215.09,359.78,59.991,1504044003,"201051344001230","219011344069620",28.39,38.40,0,317.40,389.24,77.0,72.4,0.654,818887.8,818887.8,20301,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044010,2410053.00
08/29/2017 18:00,2,2.756,ACTIVE,215.77,351.07,60.007,1504044003,"201051344000582","219011344069620",27.83,40.40,0,336.64,372.41,77.7,73.0,0.358,807756.9,807756.9,20246,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044011,2410054.00
08/29/2017 18:00,2,2.660,ACTIVE,214.87,360.08,59.996,1504044003,"201051344000955","219011344069620",28.05,40.60,0,317.40,389.54,75.6,71.1,0.641,828166.4,828166.4,20266,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044012,2410055.00
08/29/2017 18:00,2,1.422,ACTIVE,213.29,425.31,60.002,1504044003,"274151322000094","219011344069620",39.08,44.50,0,378.72,442.74,56.8,52.9,0.402,889555.3,889555.3,20569,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044013,2410056.00
08/29/2017 18:00,2,2.779,ACTIVE,216.45,351.67,60.039,1504044003,"201051344000579","219011344069620",28.09,40.40,0,339.65,375.71,79.1,74.4,0.367,838715.6,838715.6,20268,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044014,2410057.00
08/29/2017 18:00,2,2.715,ACTIVE,215.09,348.96,60.002,1504044003,"201051344000890","219011344069620",28.41,40.20,0,335.14,371.51,78.0,73.4,0.354,822300.8,822300.8,20267,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044015,2410058.00
08/29/2017 18:00,2,2.658,ACTIVE,215.54,361.59,60.018,1504044003,"201051344000438","219011344069620",28.39,41.00,0,318.91,391.64,76.4,71.8,0.658,824488.2,824488.2,20250,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044016,2410059.00
08/29/2017 18:00,2,2.689,ACTIVE,215.54,353.47,60.018,1504044003,"201051344000417","219011344069620",18.39,37.80,0,334.54,380.82,50.1,46.4,0.424,730219.9,730219.9,20297,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044017,2410060.00
08/29/2017 18:00,2,2.344,ACTIVE,213.06,360.08,60.007,1504044003,"274151322000083","219011344069620",27.79,46.20,0,330.03,379.62,66.0,61.8,0.468,1063564.3,1063564.3,20159,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044018,2410061.00
08/29/2017 18:00,2,2.373,ACTIVE,213.51,363.69,60.002,1504044003,"274151322000076","219011344069620",28.73,46.00,0,330.63,380.22,69.0,64.6,0.477,1135842.3,1135842.3,20144,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044018,2410062.00
08/29/2017 18:00,2,2.746,ACTIVE,215.77,360.69,60.023,1504044003,"201051344000868","219011344069620",27.81,35.40,0,319.81,390.74,77.4,72.7,0.636,818665.4,818665.4,20280,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044019,2410063.00
08/29/2017 18:00,2,2.479,ACTIVE,212.83,355.58,60.002,1504044003,"274151322000095","219011344069620",28.49,47.80,0,328.82,379.62,71.5,67.1,0.486,1124873.4,1124873.4,20173,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044020,2410064.00
08/29/2017 18:00,2,2.760,ACTIVE,216.45,355.88,60.007,1504044003,"201051344000988","219011344069620",18.17,33.50,0,334.84,387.44,50.8,47.1,0.429,702446.3,702446.3,20249,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044021,2410065.00
08/29/2017 18:00,2,2.832,ACTIVE,215.77,349.56,60.039,1504044003,"201051344001025","219011344069620",28.05,40.20,0,337.54,372.71,80.5,75.8,0.367,825700.5,825700.5,20250,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044023,2410066.00
08/29/2017 18:00,2,2.768,ACTIVE,216.45,352.27,60.012,1504044003,"201051344000458","219011344069620",27.89,36.80,0,339.34,376.01,78.3,73.6,0.380,829674.8,829674.8,20247,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044023,2410067.00
08/29/2017 18:00,2,2.742,ACTIVE,216.90,353.17,60.002,1504044003,"201051344000853","219011344069620",28.25,36.30,0,339.34,376.62,78.5,73.8,0.362,831171.9,831171.9,20279,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044024,2410068.00
08/29/2017 18:00,2,2.723,ACTIVE,215.32,349.56,60.018,1504044003,"201051344000685","219011344069620",28.17,40.00,0,336.94,372.41,77.8,73.1,0.389,824293.0,824293.0,20293,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044025,2410069.00
08/29/2017 18:00,2,2.775,ACTIVE,215.77,350.17,60.028,1504044003,"201051344000917","219011344069620",28.29,39.50,0,336.64,372.41,79.5,74.8,0.376,820985.9,820985.9,20291,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044026,2410070.00
08/29/2017 18:00,2,2.762,ACTIVE,215.54,349.56,60.023,1504044003,"201051344001145","219011344069620",28.53,38.00,0,336.94,372.71,79.7,75.0,0.362,829031.0,829031.0,20272,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044027,2410071.00
08/29/2017 18:00,2,2.746,ACTIVE,216.00,350.17,60.007,1504044003,"201051344000651","219011344069620",28.17,40.40,0,338.14,372.41,78.3,73.7,0.362,818061.2,818061.2,20264,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044028,2410072.00
08/29/2017 18:00,2,2.148,ACTIVE,212.83,357.98,60.002,1504044003,"274151322000088","219011344069620",27.69,42.00,0,336.04,379.62,60.3,56.2,0.411,1020787.5,1020787.5,20156,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044029,2410073.00
08/29/2017 18:00,2,1.488,ACTIVE,213.96,424.11,60.007,1504044003,"274151322000068","219011344069620",38.68,44.50,0,383.23,450.56,58.5,54.5,0.398,890529.8,890529.8,20580,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044030,2410074.00
08/29/2017 18:00,2,2.762,ACTIVE,215.32,348.96,60.049,1504044003,"201051344001135","219011344069620",28.09,41.00,0,336.34,371.51,78.5,73.9,0.358,813631.4,813631.4,20226,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044031,2410075.00
08/29/2017 18:00,2,2.732,ACTIVE,215.54,350.77,60.018,1504044003,"201051344000594","219011344069620",28.13,45.50,0,337.24,373.01,77.9,73.3,0.354,833185.0,833185.0,20260,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044032,2410076.00
08/29/2017 18:00,2,2.766,ACTIVE,215.77,349.86,60.002,1504044003,"201051344001203","219011344069620",27.89,39.30,0,332.43,375.11,78.1,73.4,0.362,823767.2,823767.2,20293,0,0,0,L,1122011218,0,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044032,2410077.00
08/29/2017 18:00,2,2.195,ACTIVE,213.06,361.89,60.034,1504044003,"274151322000054","219011344069620",27.25,42.80,0,336.34,379.62,60.6,56.5,0.420,1036347.2,1036347.2,20126,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044033,2410078.00
08/29/2017 18:00,2,2.740,ACTIVE,216.00,350.77,60.007,1504044003,"201051344000867","219011344069620",28.03,38.60,0,338.74,373.61,77.8,73.2,0.349,817364.1,817364.1,20292,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044034,2410079.00
08/29/2017 18:00,2,2.555,ACTIVE,215.77,360.99,60.012,1504044003,"201051344001093","219011344069620",28.57,36.50,0,321.01,391.64,73.9,69.4,0.605,820984.2,820984.2,20295,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044035,2410080.00
08/29/2017 18:00,2,2.662,ACTIVE,216.22,351.07,60.007,1504044003,"201051344000900","219011344069620",28.90,35.00,0,338.74,376.01,78.0,73.4,0.358,839467.6,839467.6,20294,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044036,2410081.00
08/29/2017 18:00,2,2.660,ACTIVE,216.22,363.39,60.007,1504044003,"201051344000648","219011344069620",27.91,36.00,0,318.61,396.75,75.2,70.7,0.628,825565.0,825565.0,20262,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044037,2410082.00
08/29/2017 18:00,2,2.715,ACTIVE,216.45,351.67,59.981,1504044003,"201051344000569","219011344069620",28.29,36.50,0,339.34,377.22,77.8,73.2,0.362,840993.1,840993.1,20234,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044038,2410083.00
08/29/2017 18:00,2,2.746,ACTIVE,216.45,351.37,59.981,1504044003,"201051344000983","219011344069620",28.65,36.50,0,338.74,377.22,79.7,75.0,0.380,831944.2,831944.2,20266,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044039,2410084.00
08/29/2017 18:00,2,2.684,ACTIVE,216.22,363.69,60.012,1504044003,"201051344001158","219011344069620",28.21,38.00,0,320.71,395.55,76.7,72.1,0.650,815575.8,815575.8,20271,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044040,2410085.00
08/29/2017 18:00,2,2.607,ACTIVE,216.67,363.69,60.034,1504044003,"201051344000576","219011344069620",28.49,34.30,0,321.61,398.56,75.3,70.8,0.610,830175.1,830175.1,20286,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044041,2410086.00
08/29/2017 18:00,2,2.260,ACTIVE,213.51,350.77,60.007,1504044003,"274151322000087","219011344069620",27.53,55.50,0,331.23,379.32,63.0,58.9,0.402,1012005.8,1012005.8,20393,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044042,2410087.00
08/29/2017 18:15,2,2.152,ACTIVE,216.00,358.88,59.975,1504044903,"201051344000645","219011344069620",27.77,35.00,0,336.04,396.75,60.5,56.5,0.504,829086.3,829086.3,20253,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044904,2410088.00
08/29/2017 18:15,2,1.688,ACTIVE,213.51,356.18,59.965,1504044903,"274151322000085","219011344069620",27.12,42.80,0,336.64,371.51,46.4,42.8,0.314,1030769.2,1030769.2,20148,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044905,2410089.00
08/29/2017 18:15,2,2.145,ACTIVE,215.77,358.28,59.975,1504044903,"201051344000633","219011344069620",28.47,37.30,0,321.31,397.05,61.8,57.7,0.544,816288.4,816288.4,20307,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044906,2410090.00
08/29/2017 18:15,2,2.123,ACTIVE,216.00,358.58,59.970,1504044903,"201051344000469","219011344069620",28.51,32.60,0,325.82,398.56,61.3,57.2,0.526,820375.0,820375.0,20270,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044907,2410091.00
08/29/2017 18:15,2,2.201,ACTIVE,214.41,356.78,59.970,1504044903,"201051344000646","219011344069620",27.89,37.50,0,318.91,394.35,62.2,58.1,0.530,814468.7,814468.7,20261,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044908,2410092.00
08/29/2017 18:15,2,1.740,ACTIVE,213.06,352.27,59.965,1504044903,"274151322000052","219011344069620",27.73,43.40,0,335.74,372.71,48.9,45.3,0.327,1074468.6,1074468.6,20142,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044909,2410093.00
08/29/2017 18:15,2,2.369,ACTIVE,215.32,359.18,59.975,1504044903,"201051344000585","219011344069620",28.39,37.30,0,321.01,396.75,68.1,63.8,0.561,828889.3,828889.3,20255,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044910,2410094.00
08/29/2017 18:15,2,2.127,ACTIVE,214.41,354.97,59.965,1504044903,"201051344001230","219011344069620",28.33,36.30,0,333.33,389.84,61.0,57.0,0.513,818903.9,818903.9,20302,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044910,2410095.00
08/29/2017 18:15,2,2.170,ACTIVE,215.32,357.68,60.018,1504044903,"201051344000582","219011344069620",28.13,37.80,0,317.10,397.05,61.8,57.7,0.513,807773.1,807773.1,20247,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044911,2410096.00
08/29/2017 18:15,2,2.080,ACTIVE,214.41,354.97,59.970,1504044903,"201051344000955","219011344069620",28.31,38.80,0,333.63,389.84,59.7,55.7,0.508,828182.2,828182.2,20267,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044912,2410097.00
08/29/2017 18:15,2,1.174,ACTIVE,213.51,406.07,59.954,1504044903,"274151322000094","219011344069620",37.03,43.20,0,337.24,435.23,44.2,40.8,0.309,889566.9,889566.9,20570,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044913,2410098.00
08/29/2017 18:15,2,2.215,ACTIVE,215.77,357.38,60.002,1504044903,"201051344000579","219011344069620",28.01,38.00,0,323.41,396.45,62.8,58.7,0.526,838732.1,838732.1,20269,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044914,2410099.00
08/29/2017 18:15,2,2.156,ACTIVE,214.64,356.18,59.981,1504044903,"201051344000890","219011344069620",28.43,38.20,0,319.21,393.75,62.1,58.0,0.499,822317.1,822317.1,20268,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044915,2410100.00
08/29/2017 18:15,2,2.109,ACTIVE,215.09,357.38,59.975,1504044903,"201051344000438","219011344069620",28.39,39.00,0,335.44,396.45,60.6,56.6,0.517,824504.2,824504.2,20251,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044916,2410101.00
08/29/2017 18:15,2,2.146,ACTIVE,214.87,351.37,59.970,1504044903,"201051344000417","219011344069620",18.33,36.80,0,334.84,375.71,39.9,36.6,0.336,730230.2,730230.2,20298,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044917,2410102.00
08/29/2017 18:15,2,1.809,ACTIVE,212.61,347.76,59.938,1504044903,"274151322000083","219011344069620",27.75,43.60,0,336.04,373.61,50.9,47.2,0.349,1063577.8,1063577.8,20160,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044918,2410103.00
08/29/2017 18:15,2,1.809,ACTIVE,213.74,348.96,59.970,1504044903,"274151322000076","219011344069620",28.78,43.40,0,337.54,375.41,52.7,49.0,0.371,1135856.4,1135856.4,20145,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044919,2410104.00
08/29/2017 18:15,2,2.170,ACTIVE,215.54,357.38,59.938,1504044903,"201051344000868","219011344069620",27.95,33.80,0,335.74,396.75,61.4,57.3,0.495,818681.5,818681.5,20281,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044920,2410105.00
08/29/2017 18:15,2,1.924,ACTIVE,213.29,347.76,60.012,1504044903,"274151322000095","219011344069620",28.21,44.50,0,335.74,376.01,54.9,51.1,0.362,1124888.1,1124888.1,20174,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044920,2410106.00
08/29/2017 18:15,2,2.203,ACTIVE,216.00,354.67,59.928,1504044903,"201051344000988","219011344069620",18.03,33.30,0,336.64,380.52,40.3,37.0,0.336,702456.8,702456.8,20250,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044921,2410107.00
08/29/2017 18:15,2,2.250,ACTIVE,215.09,357.68,59.970,1504044903,"201051344001025","219011344069620",28.23,37.50,0,320.11,395.85,64.4,60.2,0.526,825717.4,825717.4,20251,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044922,2410108.00
08/29/2017 18:15,2,2.188,ACTIVE,215.77,359.48,59.970,1504044903,"201051344000458","219011344069620",28.07,35.20,0,320.71,397.05,62.3,58.2,0.539,829691.2,829691.2,20248,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044923,2410109.00
08/29/2017 18:15,2,2.176,ACTIVE,216.45,357.98,59.975,1504044903,"201051344000853","219011344069620",28.27,34.50,0,328.52,394.65,62.3,58.2,0.526,831188.3,831188.3,20280,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044924,2410110.00
08/29/2017 18:15,2,2.141,ACTIVE,214.87,357.38,59.996,1504044903,"201051344000685","219011344069620",28.39,37.00,0,316.20,396.15,61.6,57.5,0.539,824309.2,824309.2,20294,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044925,2410111.00
08/29/2017 18:15,2,2.189,ACTIVE,214.64,358.28,59.996,1504044903,"201051344000917","219011344069620",28.53,37.50,0,319.81,398.56,63.4,59.2,0.526,821002.5,821002.5,20292,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044926,2410112.00
08/29/2017 18:15,2,2.219,ACTIVE,214.64,357.08,59.965,1504044903,"201051344001145","219011344069620",28.33,35.40,0,321.91,396.45,63.7,59.5,0.526,829047.7,829047.7,20273,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044927,2410113.00
08/29/2017 18:15,2,2.193,ACTIVE,215.32,357.68,59.944,1504044903,"201051344000651","219011344069620",28.01,37.80,0,322.81,397.35,62.2,58.2,0.513,818077.5,818077.5,20265,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044928,2410114.00
08/29/2017 18:15,2,1.625,ACTIVE,213.06,354.97,59.970,1504044903,"274151322000088","219011344069620",27.67,40.20,0,335.44,371.21,45.6,42.1,0.309,1020799.7,1020799.7,20157,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044929,2410115.00
08/29/2017 18:15,2,1.172,ACTIVE,214.19,406.07,59.970,1504044903,"274151322000068","219011344069620",37.91,43.20,0,337.84,438.53,45.0,41.5,0.292,890541.7,890541.7,20581,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044929,2410116.00
08/29/2017 18:15,2,2.219,ACTIVE,214.64,356.78,59.981,1504044903,"201051344001135","219011344069620",27.87,38.00,0,320.71,394.35,62.7,58.6,0.513,813647.8,813647.8,20227,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044930,2410117.00
08/29/2017 18:15,2,2.160,ACTIVE,215.09,356.78,59.975,1504044903,"201051344000594","219011344069620",28.23,42.30,0,319.51,394.35,61.8,57.7,0.504,833201.3,833201.3,20261,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044931,2410118.00
08/29/2017 18:15,2,2.162,ACTIVE,215.09,357.08,59.975,1504044903,"201051344001203","219011344069620",28.27,36.80,0,320.41,396.75,62.0,57.9,0.508,823783.6,823783.6,20294,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044932,2410119.00
08/29/2017 18:15,2,1.680,ACTIVE,212.83,348.06,60.002,1504044903,"274151322000054","219011344069620",27.23,40.60,0,336.04,371.81,46.3,42.8,0.318,1036359.5,1036359.5,20127,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044933,2410120.00
08/29/2017 18:15,2,2.174,ACTIVE,215.54,356.48,59.981,1504044903,"201051344000867","219011344069620",28.05,36.00,0,319.21,394.95,61.8,57.7,0.499,817380.4,817380.4,20293,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044934,2410121.00
08/29/2017 18:15,2,2.014,ACTIVE,215.09,357.08,59.981,1504044903,"201051344001093","219011344069620",28.51,35.00,0,336.34,394.35,58.1,54.2,0.473,820999.5,820999.5,20296,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044935,2410122.00
08/29/2017 18:15,2,2.158,ACTIVE,215.54,357.98,59.981,1504044903,"201051344000900","219011344069620",28.21,33.80,0,322.81,396.45,61.7,57.6,0.504,839483.8,839483.8,20295,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044936,2410123.00
08/29/2017 18:15,2,2.094,ACTIVE,215.77,357.38,59.933,1504044903,"201051344000648","219011344069620",28.07,34.80,0,335.44,400.06,59.5,55.5,0.495,825580.6,825580.6,20263,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044937,2410124.00
08/29/2017 18:15,2,2.146,ACTIVE,215.54,358.58,59.991,1504044903,"201051344000569","219011344069620",28.33,34.50,0,319.81,396.75,61.6,57.5,0.517,841009.3,841009.3,20235,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044938,2410125.00
08/29/2017 18:15,2,2.223,ACTIVE,216.00,358.28,59.975,1504044903,"201051344000983","219011344069620",28.23,34.80,0,319.81,397.66,63.5,59.4,0.530,831960.9,831960.9,20267,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044939,2410126.00
08/29/2017 18:15,2,2.148,ACTIVE,215.54,357.98,59.981,1504044903,"201051344001158","219011344069620",27.97,36.00,0,336.64,396.45,60.9,56.8,0.513,815591.8,815591.8,20272,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044940,2410127.00
08/29/2017 18:15,2,2.068,ACTIVE,216.00,359.78,59.981,1504044903,"201051344000576","219011344069620",28.33,33.00,0,334.84,397.66,59.3,55.3,0.504,830190.7,830190.7,20287,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044941,2410128.00
08/29/2017 18:15,2,1.719,ACTIVE,213.29,355.28,59.986,1504044903,"274151322000087","219011344069620",27.71,52.50,0,335.74,371.81,48.2,44.6,0.296,1012018.6,1012018.6,20394,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504044941,2410129.00
08/29/2017 18:30,2,1.656,ACTIVE,215.32,353.17,59.986,1504045803,"201051344000645","219011344069620",27.69,33.50,0,337.24,387.14,46.5,42.9,0.384,829098.6,829098.6,20254,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045804,2410130.00
08/29/2017 18:30,2,1.234,ACTIVE,213.29,346.86,59.965,1504045803,"274151322000085","219011344069620",27.31,40.60,0,337.24,364.59,34.2,31.1,0.221,1030778.4,1030778.4,20149,0,0,0,L,1151911521,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045805,2410131.00
08/29/2017 18:30,2,1.668,ACTIVE,215.32,354.67,59.965,1504045803,"201051344000633","219011344069620",28.29,35.60,0,336.94,387.14,47.8,44.2,0.398,816301.1,816301.1,20308,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045807,2410132.00
08/29/2017 18:30,2,1.627,ACTIVE,215.32,354.07,59.981,1504045803,"201051344000469","219011344069620",28.61,31.50,0,336.94,386.53,47.1,43.6,0.393,820387.5,820387.5,20271,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045808,2410133.00
08/29/2017 18:30,2,1.676,ACTIVE,214.41,352.27,59.938,1504045803,"201051344000646","219011344069620",28.43,36.00,0,335.44,383.83,48.3,44.7,0.398,814481.5,814481.5,20262,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045809,2410134.00
08/29/2017 18:30,2,1.281,ACTIVE,213.06,345.96,59.981,1504045803,"274151322000052","219011344069620",27.75,41.30,0,335.44,365.80,36.0,32.8,0.247,1074478.3,1074478.3,20143,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045810,2410135.00
08/29/2017 18:30,2,1.893,ACTIVE,215.09,354.37,60.023,1504045803,"201051344000585","219011344069620",28.07,35.60,0,335.74,388.34,53.8,50.0,0.438,828903.5,828903.5,20256,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045811,2410136.00
08/29/2017 18:30,2,1.652,ACTIVE,214.41,351.67,59.975,1504045803,"201051344001230","219011344069620",28.15,34.80,0,334.24,381.12,47.1,43.5,0.389,818916.4,818916.4,20303,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045812,2410137.00
08/29/2017 18:30,2,1.699,ACTIVE,215.09,353.77,59.949,1504045803,"201051344000582","219011344069620",27.81,35.60,0,336.64,386.23,47.9,44.3,0.402,807785.9,807785.9,20248,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045813,2410138.00
08/29/2017 18:30,2,1.598,ACTIVE,214.41,351.37,60.018,1504045803,"201051344000955","219011344069620",28.31,37.30,0,335.44,381.42,45.9,42.3,0.380,828194.4,828194.4,20268,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045813,2410139.00
08/29/2017 18:30,2,0.848,ACTIVE,213.29,404.27,59.986,1504045803,"274151322000094","219011344069620",37.63,41.30,0,335.14,428.01,32.0,29.0,0.212,889575.6,889575.6,20571,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045814,2410140.00
08/29/2017 18:30,2,1.707,ACTIVE,215.09,353.17,59.991,1504045803,"201051344000579","219011344069620",28.27,36.30,0,337.24,387.14,48.9,45.3,0.398,838745.1,838745.1,20270,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045815,2410141.00
08/29/2017 18:30,2,1.670,ACTIVE,214.41,351.67,59.991,1504045803,"201051344000890","219011344069620",28.45,36.50,0,335.14,382.63,48.1,44.5,0.389,822329.9,822329.9,20269,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045816,2410142.00
08/29/2017 18:30,2,1.611,ACTIVE,214.87,352.57,60.002,1504045803,"201051344000438","219011344069620",28.61,37.30,0,336.34,384.43,46.7,43.1,0.393,824516.7,824516.7,20252,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045817,2410143.00
08/29/2017 18:30,2,1.631,ACTIVE,214.64,347.76,59.944,1504045803,"201051344000417","219011344069620",18.61,35.60,0,335.74,369.70,30.8,27.8,0.252,730238.2,730238.2,20299,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045818,2410144.00
08/29/2017 18:30,2,1.342,ACTIVE,213.29,351.97,59.981,1504045803,"274151322000083","219011344069620",27.77,41.50,0,335.14,366.70,37.7,34.5,0.265,1063588.0,1063588.0,20161,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045819,2410145.00
08/29/2017 18:30,2,1.328,ACTIVE,213.74,345.66,59.975,1504045803,"274151322000076","219011344069620",28.67,41.30,0,336.34,368.20,38.5,35.2,0.261,1135866.9,1135866.9,20146,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045820,2410146.00
08/29/2017 18:30,2,1.652,ACTIVE,214.87,353.17,59.981,1504045803,"201051344000868","219011344069620",28.29,32.60,0,336.64,383.23,47.4,43.8,0.380,818694.2,818694.2,20282,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045821,2410147.00
08/29/2017 18:30,2,1.416,ACTIVE,213.06,352.27,59.981,1504045803,"274151322000095","219011344069620",28.41,42.30,0,335.74,368.20,40.7,37.4,0.278,1124899.1,1124899.1,20175,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045822,2410148.00
08/29/2017 18:30,2,1.672,ACTIVE,215.09,350.77,59.975,1504045803,"201051344000988","219011344069620",18.27,32.40,0,336.04,373.61,31.0,28.0,0.256,702464.9,702464.9,20251,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045823,2410149.00
08/29/2017 18:30,2,1.736,ACTIVE,214.87,352.87,59.970,1504045803,"201051344001025","219011344069620",28.45,35.60,0,337.24,385.93,50.0,46.4,0.402,825730.7,825730.7,20252,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045824,2410150.00
08/29/2017 18:30,2,1.666,ACTIVE,215.09,354.07,59.975,1504045803,"201051344000458","219011344069620",28.53,34.00,0,336.64,385.93,48.1,44.5,0.411,829704.0,829704.0,20249,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045825,2410151.00
08/29/2017 18:30,2,1.688,ACTIVE,215.77,355.28,59.981,1504045803,"201051344000853","219011344069620",28.19,33.30,0,336.04,387.44,48.2,44.6,0.402,831201.1,831201.1,20281,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045825,2410152.00
08/29/2017 18:30,2,1.645,ACTIVE,214.87,353.17,59.981,1504045803,"201051344000685","219011344069620",28.43,35.20,0,335.74,385.93,47.4,43.8,0.415,824321.9,824321.9,20295,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045826,2410153.00
08/29/2017 18:30,2,1.730,ACTIVE,214.87,353.47,59.965,1504045803,"201051344000917","219011344069620",28.15,35.80,0,336.04,385.93,49.3,45.7,0.411,821015.6,821015.6,20293,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045827,2410154.00
08/29/2017 18:30,2,1.734,ACTIVE,214.87,352.87,59.981,1504045803,"201051344001145","219011344069620",28.17,33.50,0,336.94,385.63,49.5,45.9,0.393,829060.9,829060.9,20274,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045828,2410155.00
08/29/2017 18:30,2,1.688,ACTIVE,215.09,352.57,59.981,1504045803,"201051344000651","219011344069620",28.19,35.80,0,337.54,387.14,48.2,44.6,0.393,818090.4,818090.4,20266,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045829,2410156.00
08/29/2017 18:30,2,1.180,ACTIVE,212.83,344.45,59.944,1504045803,"274151322000088","219011344069620",27.69,38.60,0,336.04,364.29,33.1,30.0,0.221,1020808.7,1020808.7,20158,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045830,2410157.00
08/29/2017 18:30,2,0.875,ACTIVE,213.74,407.27,59.970,1504045803,"274151322000068","219011344069620",37.57,41.80,0,336.94,429.22,33.6,30.5,0.217,890550.6,890550.6,20582,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045831,2410158.00
08/29/2017 18:30,2,1.688,ACTIVE,214.41,352.27,59.938,1504045803,"201051344001135","219011344069620",28.45,36.00,0,336.04,383.23,48.6,45.0,0.398,813660.7,813660.7,20228,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045832,2410159.00
08/29/2017 18:30,2,1.654,ACTIVE,214.64,352.87,59.975,1504045803,"201051344000594","219011344069620",28.39,40.00,0,335.14,382.33,47.6,44.0,0.393,833214.0,833214.0,20262,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045833,2410160.00
08/29/2017 18:30,2,1.668,ACTIVE,214.87,351.67,60.023,1504045803,"201051344001203","219011344069620",28.25,35.20,0,337.54,385.33,47.8,44.2,0.393,823796.3,823796.3,20295,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045834,2410161.00
08/29/2017 18:30,2,1.236,ACTIVE,213.06,343.85,59.970,1504045803,"274151322000054","219011344069620",27.12,39.30,0,336.04,364.89,34.0,30.9,0.221,1036368.7,1036368.7,20128,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045835,2410162.00
08/29/2017 18:30,2,1.658,ACTIVE,215.32,352.27,59.991,1504045803,"201051344000867","219011344069620",28.37,34.50,0,336.34,382.63,47.6,44.1,0.380,817393.1,817393.1,20294,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045835,2410163.00
08/29/2017 18:30,2,1.535,ACTIVE,214.87,352.57,59.965,1504045803,"201051344001093","219011344069620",28.43,33.30,0,336.94,383.23,44.2,40.7,0.349,821011.4,821011.4,20297,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045837,2410164.00
08/29/2017 18:30,2,1.627,ACTIVE,215.09,353.47,59.991,1504045803,"201051344000900","219011344069620",28.59,32.40,0,337.24,385.03,47.1,43.6,0.380,839496.5,839496.5,20296,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045837,2410165.00
08/29/2017 18:30,2,1.605,ACTIVE,215.32,352.57,60.002,1504045803,"201051344000648","219011344069620",28.13,33.30,0,337.24,385.03,45.7,42.2,0.380,825592.8,825592.8,20264,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045838,2410166.00
08/29/2017 18:30,2,1.643,ACTIVE,215.32,354.07,60.028,1504045803,"201051344000569","219011344069620",28.65,33.30,0,337.84,385.33,47.7,44.1,0.393,841022.0,841022.0,20236,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045839,2410167.00
