ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 18:30,2,1.689,ACTIVE,215.32,353.17,59.949,1504045803,"201051344000983","219011344069620",28.82,33.30,0,337.24,385.63,49.4,45.7,0.402,831974.0,831974.0,20268,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045840,2410168.00
08/29/2017 18:30,2,1.664,ACTIVE,215.09,352.57,59.949,1504045803,"201051344001158","219011344069620",27.79,34.80,0,336.94,385.63,46.9,43.3,0.389,815604.3,815604.3,20273,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045841,2410169.00
08/29/2017 18:30,2,1.562,ACTIVE,215.54,353.77,59.981,1504045803,"201051344000576","219011344069620",28.63,32.00,0,336.94,385.93,45.4,41.8,0.376,830202.8,830202.8,20288,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045842,2410170.00
08/29/2017 18:30,2,1.262,ACTIVE,213.29,347.76,60.012,1504045803,"274151322000087","219011344069620",27.79,50.00,0,334.54,365.19,35.5,32.4,0.221,1012028.2,1012028.2,20395,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504045843,2410171.00
08/29/2017 18:45,2,1.172,ACTIVE,214.87,348.66,59.975,1504046703,"201051344000645","219011344069620",27.79,31.80,0,337.84,374.51,33.0,29.9,0.270,829107.7,829107.7,20255,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046704,2410172.00
08/29/2017 18:45,2,0.592,ACTIVE,213.06,341.15,59.965,1504046703,"274151322000085","219011344069620",29.60,38.40,0,333.33,357.98,17.8,15.2,0.110,1030784.5,1030784.5,20150,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046705,2410173.00
08/29/2017 18:45,2,1.193,ACTIVE,214.87,349.86,59.981,1504046703,"201051344000633","219011344069620",28.35,33.80,0,336.34,374.81,34.3,31.1,0.278,816310.5,816310.5,20309,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046706,2410174.00
08/29/2017 18:45,2,1.164,ACTIVE,214.64,349.26,59.975,1504046703,"201051344000469","219011344069620",28.43,30.00,0,336.34,374.21,33.6,30.5,0.278,820396.8,820396.8,20272,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046707,2410175.00
08/29/2017 18:45,2,1.223,ACTIVE,214.41,348.06,59.986,1504046703,"201051344000646","219011344069620",28.27,34.30,0,333.93,373.61,35.0,31.9,0.278,814491.0,814491.0,20263,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046708,2410176.00
08/29/2017 18:45,2,0.875,ACTIVE,212.83,342.65,59.981,1504046703,"274151322000052","219011344069620",27.79,39.00,0,333.33,359.18,24.6,21.9,0.168,1074485.1,1074485.1,20144,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046709,2410177.00
08/29/2017 18:45,2,1.396,ACTIVE,215.09,349.26,59.981,1504046703,"201051344000585","219011344069620",28.17,33.50,0,336.64,376.31,39.9,36.6,0.314,828914.3,828914.3,20257,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046710,2410178.00
08/29/2017 18:45,2,1.182,ACTIVE,214.41,346.56,59.981,1504046703,"201051344001230","219011344069620",28.13,32.80,0,334.54,372.11,33.7,30.6,0.270,818925.6,818925.6,20304,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046711,2410179.00
08/29/2017 18:45,2,1.236,ACTIVE,215.09,348.66,59.970,1504046703,"201051344000582","219011344069620",27.49,33.80,0,336.64,374.81,34.4,31.3,0.283,807795.3,807795.3,20249,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046712,2410180.00
08/29/2017 18:45,2,1.141,ACTIVE,214.19,346.56,59.991,1504046703,"201051344000955","219011344069620",28.35,35.20,0,334.84,371.51,32.8,29.7,0.261,828203.4,828203.4,20269,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046713,2410181.00
08/29/2017 18:45,2,0.576,ACTIVE,213.06,399.46,60.007,1504046703,"274151322000094","219011344069620",37.13,39.50,0,334.84,429.82,22.0,19.3,0.146,889581.5,889581.5,20572,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046713,2410182.00
08/29/2017 18:45,2,1.230,ACTIVE,214.41,348.36,59.986,1504046703,"201051344000579","219011344069620",28.33,34.50,0,336.94,376.31,35.3,32.2,0.278,838754.7,838754.7,20271,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046714,2410183.00
08/29/2017 18:45,2,1.195,ACTIVE,214.41,347.16,59.975,1504046703,"201051344000890","219011344069620",28.67,34.80,0,334.24,374.21,34.7,31.6,0.265,822339.4,822339.4,20270,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046715,2410184.00
08/29/2017 18:45,2,1.160,ACTIVE,214.64,348.06,59.981,1504046703,"201051344000438","219011344069620",28.43,35.00,0,335.14,374.51,33.4,30.3,0.278,824525.8,824525.8,20253,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046716,2410185.00
08/29/2017 18:45,2,1.203,ACTIVE,214.64,344.45,59.991,1504046703,"201051344000417","219011344069620",18.21,34.30,0,335.44,363.09,22.2,19.5,0.172,730244.1,730244.1,20300,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046717,2410186.00
08/29/2017 18:45,2,0.910,ACTIVE,212.61,346.26,59.981,1504046703,"274151322000083","219011344069620",28.07,39.50,0,336.04,359.48,25.9,23.1,0.168,1063595.2,1063595.2,20162,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046718,2410187.00
08/29/2017 18:45,2,0.902,ACTIVE,213.29,342.65,59.975,1504046703,"274151322000076","219011344069620",28.43,38.80,0,337.54,360.69,26.0,23.2,0.181,1135874.1,1135874.1,20147,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046719,2410188.00
08/29/2017 18:45,2,1.201,ACTIVE,214.41,347.46,59.975,1504046703,"201051344000868","219011344069620",27.85,31.30,0,335.74,373.31,33.9,30.8,0.265,818703.4,818703.4,20283,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046720,2410189.00
08/29/2017 18:45,2,0.967,ACTIVE,212.83,342.35,59.991,1504046703,"274151322000095","219011344069620",28.33,39.80,0,335.74,360.69,27.7,24.8,0.181,1124906.8,1124906.8,20176,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046721,2410190.00
08/29/2017 18:45,2,1.207,ACTIVE,214.41,346.56,59.986,1504046703,"201051344000988","219011344069620",18.01,31.00,0,336.64,364.29,22.1,19.4,0.172,702470.8,702470.8,20252,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046722,2410191.00
08/29/2017 18:45,2,1.248,ACTIVE,214.64,347.46,59.996,1504046703,"201051344001025","219011344069620",28.63,33.80,0,335.44,374.51,36.2,33.0,0.292,825740.6,825740.6,20253,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046722,2410192.00
08/29/2017 18:45,2,1.213,ACTIVE,214.41,348.06,59.991,1504046703,"201051344000458","219011344069620",27.99,32.20,0,336.34,374.81,34.4,31.3,0.283,829713.5,829713.5,20250,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046723,2410193.00
08/29/2017 18:45,2,1.201,ACTIVE,215.32,349.56,59.986,1504046703,"201051344000853","219011344069620",28.25,31.50,0,338.14,377.82,34.4,31.3,0.283,831210.5,831210.5,20282,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046724,2410194.00
08/29/2017 18:45,2,1.191,ACTIVE,214.87,348.36,59.986,1504046703,"201051344000685","219011344069620",28.09,33.30,0,335.44,374.51,33.9,30.8,0.292,824331.1,824331.1,20296,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046725,2410195.00
08/29/2017 18:45,2,1.229,ACTIVE,214.87,349.26,59.991,1504046703,"201051344000917","219011344069620",28.53,33.80,0,336.04,375.11,35.5,32.4,0.283,821025.3,821025.3,20294,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046726,2410196.00
08/29/2017 18:45,2,1.252,ACTIVE,214.87,348.06,60.002,1504046703,"201051344001145","219011344069620",28.25,31.80,0,336.94,375.11,35.9,32.7,0.283,829070.7,829070.7,20275,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046727,2410197.00
08/29/2017 18:45,2,1.215,ACTIVE,215.09,348.66,59.986,1504046703,"201051344000651","219011344069620",27.99,33.50,0,336.34,375.11,34.5,31.3,0.283,818099.8,818099.8,20267,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046728,2410198.00
08/29/2017 18:45,2,0.789,ACTIVE,212.83,345.36,59.986,1504046703,"274151322000088","219011344069620",27.67,36.50,0,333.33,357.38,22.1,19.5,0.137,1020814.9,1020814.9,20159,0,0,0,L,1151911521,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046729,2410199.00
08/29/2017 18:45,2,0.580,ACTIVE,213.51,403.37,59.986,1504046703,"274151322000068","219011344069620",37.97,40.00,0,334.54,425.61,22.4,19.7,0.137,890556.8,890556.8,20583,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046730,2410200.00
08/29/2017 18:45,2,1.244,ACTIVE,214.41,348.06,59.944,1504046703,"201051344001135","219011344069620",28.09,33.50,0,335.44,372.41,35.4,32.3,0.274,813670.4,813670.4,20229,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046731,2410201.00
08/29/2017 18:45,2,1.199,ACTIVE,214.19,347.76,60.012,1504046703,"201051344000594","219011344069620",28.05,37.80,0,334.24,373.01,34.1,31.0,0.270,833223.3,833223.3,20263,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046732,2410202.00
08/29/2017 18:45,2,1.180,ACTIVE,214.87,347.76,59.981,1504046703,"201051344001203","219011344069620",28.53,33.30,0,336.64,373.31,34.1,31.0,0.270,823805.7,823805.7,20296,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046733,2410203.00
08/29/2017 18:45,2,0.846,ACTIVE,213.06,344.76,60.002,1504046703,"274151322000054","219011344069620",26.94,37.00,0,336.04,358.28,23.1,20.4,0.133,1036375.1,1036375.1,20129,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046734,2410204.00
08/29/2017 18:45,2,1.205,ACTIVE,214.64,347.16,59.986,1504046703,"201051344000867","219011344069620",27.99,32.80,0,335.74,372.71,34.2,31.1,0.261,817402.4,817402.4,20295,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046735,2410205.00
08/29/2017 18:45,2,1.074,ACTIVE,215.09,348.06,60.002,1504046703,"201051344001093","219011344069620",28.57,31.80,0,336.64,371.21,31.1,28.1,0.243,821019.9,821019.9,20298,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046736,2410206.00
08/29/2017 18:45,2,1.154,ACTIVE,214.41,347.76,59.986,1504046703,"201051344000900","219011344069620",28.55,30.80,0,336.34,372.71,33.4,30.3,0.261,839505.7,839505.7,20297,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046737,2410207.00
08/29/2017 18:45,2,1.131,ACTIVE,214.64,347.76,59.986,1504046703,"201051344000648","219011344069620",28.33,32.00,0,337.24,373.61,32.5,29.4,0.261,825601.7,825601.7,20265,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046738,2410208.00
08/29/2017 18:45,2,1.201,ACTIVE,214.64,348.66,59.965,1504046703,"201051344000569","219011344069620",27.99,32.00,0,336.04,373.61,34.1,31.0,0.274,841031.3,841031.3,20237,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046739,2410209.00
08/29/2017 18:45,2,1.236,ACTIVE,214.64,348.06,59.981,1504046703,"201051344000983","219011344069620",28.39,31.80,0,336.64,374.51,35.6,32.4,0.283,831983.8,831983.8,20269,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046740,2410210.00
08/29/2017 18:45,2,1.191,ACTIVE,214.41,348.06,59.986,1504046703,"201051344001158","219011344069620",27.75,32.80,0,336.64,373.31,33.5,30.4,0.270,815613.5,815613.5,20274,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046741,2410211.00
08/29/2017 18:45,2,1.129,ACTIVE,215.09,348.96,59.954,1504046703,"201051344000576","219011344069620",28.03,30.30,0,336.94,374.21,32.0,29.0,0.261,830211.6,830211.6,20289,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046742,2410212.00
08/29/2017 18:45,2,0.869,ACTIVE,213.29,341.15,60.002,1504046703,"274151322000087","219011344069620",27.51,46.60,0,332.43,358.28,24.2,21.5,0.137,1012034.9,1012034.9,20396,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504046743,2410213.00
08/29/2017 19:00,2,0.773,ACTIVE,214.87,345.36,59.970,1504047604,"201051344000645","219011344069620",27.63,30.50,0,335.74,363.69,21.7,19.0,0.164,829113.8,829113.8,20256,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047605,2410214.00
08/29/2017 19:00,2,0.467,ACTIVE,213.29,341.45,59.970,1504047604,"274151322000085","219011344069620",26.26,36.50,0,336.94,348.66,12.4,10.0,0.071,1030787.5,1030787.5,20151,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047606,2410215.00
08/29/2017 19:00,2,0.809,ACTIVE,214.87,346.26,59.938,1504047604,"201051344000633","219011344069620",27.85,32.40,0,334.54,365.49,22.8,20.1,0.172,816316.9,816316.9,20310,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047606,2410216.00
08/29/2017 19:00,2,0.771,ACTIVE,214.64,344.76,59.959,1504047604,"201051344000469","219011344069620",28.29,29.00,0,333.93,363.39,22.1,19.5,0.172,820402.9,820402.9,20273,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047607,2410217.00
08/29/2017 19:00,2,0.834,ACTIVE,213.29,342.95,59.970,1504047604,"201051344000646","219011344069620",27.89,32.80,0,332.73,363.99,23.6,20.8,0.177,814497.6,814497.6,20264,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047608,2410218.00
08/29/2017 19:00,2,0.584,ACTIVE,212.83,341.45,59.970,1504047604,"274151322000052","219011344069620",27.63,37.30,0,335.74,352.27,16.4,13.9,0.106,1074489.4,1074489.4,20145,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047609,2410219.00
08/29/2017 19:00,2,0.967,ACTIVE,213.96,344.45,59.975,1504047604,"201051344000585","219011344069620",28.17,32.20,0,334.54,366.40,27.6,24.7,0.208,828921.8,828921.8,20258,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047610,2410220.00
08/29/2017 19:00,2,0.795,ACTIVE,213.51,341.75,59.975,1504047604,"201051344001230","219011344069620",27.75,31.80,0,333.63,362.19,22.4,19.6,0.164,818931.8,818931.8,20305,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047611,2410221.00
08/29/2017 19:00,2,0.826,ACTIVE,213.96,343.55,59.959,1504047604,"201051344000582","219011344069620",27.69,32.20,0,334.54,364.29,23.2,20.5,0.177,807801.7,807801.7,20250,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047612,2410222.00
08/29/2017 19:00,2,0.768,ACTIVE,213.51,342.35,59.970,1504047604,"201051344000955","219011344069620",28.09,33.30,0,333.93,362.79,21.9,19.2,0.164,828209.4,828209.4,20270,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047613,2410223.00
08/29/2017 19:00,2,0.307,ACTIVE,213.29,412.68,59.959,1504047604,"274151322000094","219011344069620",39.00,38.00,0,337.24,426.81,12.2,9.8,0.075,889585.1,889585.1,20573,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047614,2410224.00
08/29/2017 19:00,2,0.842,ACTIVE,214.41,344.15,59.975,1504047604,"201051344000579","219011344069620",27.95,33.00,0,334.84,363.69,23.9,21.1,0.168,838761.3,838761.3,20272,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047615,2410225.00
08/29/2017 19:00,2,0.826,ACTIVE,213.51,342.65,59.981,1504047604,"201051344000890","219011344069620",27.89,33.30,0,334.24,363.09,23.4,20.6,0.168,822345.9,822345.9,20271,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047616,2410226.00
08/29/2017 19:00,2,0.783,ACTIVE,213.74,343.55,59.981,1504047604,"201051344000438","219011344069620",28.13,33.00,0,334.84,363.99,22.4,19.6,0.177,824532.0,824532.0,20254,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047617,2410227.00
08/29/2017 19:00,2,0.805,ACTIVE,213.74,340.85,59.986,1504047604,"201051344000417","219011344069620",18.35,33.00,0,334.24,355.88,15.0,12.5,0.106,730248.1,730248.1,20301,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047618,2410228.00
08/29/2017 19:00,2,0.607,ACTIVE,213.06,342.35,59.986,1504047604,"274151322000083","219011344069620",27.75,37.80,0,333.63,353.17,17.1,14.5,0.110,1063599.8,1063599.8,20163,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047618,2410229.00
08/29/2017 19:00,2,0.594,ACTIVE,213.51,342.95,59.970,1504047604,"274151322000076","219011344069620",28.15,37.30,0,333.93,352.87,16.9,14.4,0.106,1135878.7,1135878.7,20148,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047619,2410230.00
08/29/2017 19:00,2,0.799,ACTIVE,214.41,344.45,59.981,1504047604,"201051344000868","219011344069620",28.01,30.30,0,333.93,362.49,22.7,20.0,0.164,818709.7,818709.7,20284,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047620,2410231.00
08/29/2017 19:00,2,0.541,ACTIVE,213.06,343.25,60.002,1504047604,"274151322000095","219011344069620",29.24,37.80,0,333.03,353.47,16.0,13.6,0.102,1124911.7,1124911.7,20177,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047621,2410232.00
08/29/2017 19:00,2,0.785,ACTIVE,214.41,343.85,59.981,1504047604,"201051344000988","219011344069620",18.23,30.00,0,334.54,358.28,14.5,12.1,0.119,702474.7,702474.7,20253,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047622,2410233.00
08/29/2017 19:00,2,0.855,ACTIVE,213.51,342.65,59.965,1504047604,"201051344001025","219011344069620",28.11,32.20,0,335.14,364.89,24.4,21.6,0.181,825747.3,825747.3,20254,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047623,2410234.00
08/29/2017 19:00,2,0.811,ACTIVE,214.64,344.45,59.981,1504047604,"201051344000458","219011344069620",28.05,31.00,0,334.54,363.99,23.1,20.3,0.177,829719.9,829719.9,20251,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047624,2410235.00
08/29/2017 19:00,2,0.799,ACTIVE,215.09,346.56,59.981,1504047604,"201051344000853","219011344069620",28.09,30.50,0,337.54,365.19,22.8,20.1,0.177,831216.9,831216.9,20283,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047625,2410236.00
08/29/2017 19:00,2,0.787,ACTIVE,213.74,344.15,59.981,1504047604,"201051344000685","219011344069620",28.03,31.80,0,335.14,365.19,22.4,19.7,0.190,824337.4,824337.4,20297,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047626,2410237.00
08/29/2017 19:00,2,0.824,ACTIVE,213.74,343.55,59.959,1504047604,"201051344000917","219011344069620",28.49,32.20,0,334.24,364.89,23.8,21.0,0.181,821031.9,821031.9,20295,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047627,2410238.00
08/29/2017 19:00,2,0.793,ACTIVE,213.74,343.55,59.986,1504047604,"201051344001145","219011344069620",29.02,30.30,0,335.44,365.19,23.4,20.6,0.172,829077.3,829077.3,20276,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047627,2410239.00
08/29/2017 19:00,2,0.816,ACTIVE,213.74,343.85,59.986,1504047604,"201051344000651","219011344069620",27.79,32.00,0,335.14,363.99,23.0,20.3,0.172,818106.2,818106.2,20268,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047628,2410240.00
08/29/2017 19:00,2,0.531,ACTIVE,212.83,342.05,59.975,1504047604,"274151322000088","219011344069620",26.80,35.20,0,335.44,350.77,14.4,12.0,0.088,1020818.7,1020818.7,20160,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047629,2410241.00
08/29/2017 19:00,2,0.383,ACTIVE,213.74,406.67,59.970,1504047604,"274151322000068","219011344069620",38.11,38.40,0,337.54,422.90,14.7,12.3,0.088,890560.7,890560.7,20584,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047630,2410242.00
08/29/2017 19:00,2,0.850,ACTIVE,213.29,342.05,59.975,1504047604,"201051344001135","219011344069620",28.13,32.00,0,333.93,363.09,24.2,21.4,0.172,813677.0,813677.0,20230,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047631,2410243.00
08/29/2017 19:00,2,0.799,ACTIVE,214.19,344.76,59.975,1504047604,"201051344000594","219011344069620",28.05,35.60,0,333.63,363.09,22.8,20.0,0.177,833229.6,833229.6,20264,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047632,2410244.00
08/29/2017 19:00,2,0.799,ACTIVE,213.74,342.35,59.975,1504047604,"201051344001203","219011344069620",28.05,31.80,0,335.44,364.59,22.8,20.0,0.168,823811.9,823811.9,20297,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047633,2410245.00
08/29/2017 19:00,2,0.555,ACTIVE,213.06,339.65,59.970,1504047604,"274151322000054","219011344069620",26.94,35.40,0,335.74,351.67,15.2,12.7,0.075,1036379.1,1036379.1,20130,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047634,2410246.00
08/29/2017 19:00,2,0.799,ACTIVE,214.64,344.45,60.023,1504047604,"201051344000867","219011344069620",28.21,31.50,0,335.14,362.49,22.9,20.1,0.164,817408.7,817408.7,20296,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047635,2410247.00
08/29/2017 19:00,2,0.705,ACTIVE,213.74,342.65,59.986,1504047604,"201051344001093","219011344069620",28.49,30.50,0,335.74,361.89,20.4,17.8,0.141,821025.6,821025.6,20299,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047636,2410248.00
08/29/2017 19:00,2,0.783,ACTIVE,214.41,344.45,59.975,1504047604,"201051344000900","219011344069620",27.71,30.00,0,334.84,363.39,21.9,19.3,0.164,839511.8,839511.8,20298,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047637,2410249.00
08/29/2017 19:00,2,0.758,ACTIVE,214.64,344.45,59.970,1504047604,"201051344000648","219011344069620",28.01,30.50,0,335.44,363.39,21.6,18.9,0.164,825607.7,825607.7,20266,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047638,2410250.00
08/29/2017 19:00,2,0.812,ACTIVE,214.64,344.45,59.970,1504047604,"201051344000569","219011344069620",27.59,31.00,0,335.14,363.69,22.7,20.0,0.172,841037.6,841037.6,20238,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047639,2410251.00
08/29/2017 19:00,2,0.834,ACTIVE,214.64,344.76,59.944,1504047604,"201051344000983","219011344069620",28.31,30.50,0,335.14,364.29,24.0,21.2,0.172,831990.4,831990.4,20270,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047640,2410252.00
08/29/2017 19:00,2,0.779,ACTIVE,214.41,344.76,59.975,1504047604,"201051344001158","219011344069620",28.03,31.80,0,335.14,363.39,22.1,19.5,0.168,815619.7,815619.7,20275,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047641,2410253.00
08/29/2017 19:00,2,0.744,ACTIVE,215.09,345.66,59.970,1504047604,"201051344000576","219011344069620",27.91,29.30,0,335.44,363.39,21.1,18.4,0.159,830217.5,830217.5,20290,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047642,2410254.00
08/29/2017 19:00,2,0.475,ACTIVE,213.29,341.15,59.965,1504047604,"274151322000087","219011344069620",27.33,43.20,0,335.74,351.67,13.2,10.8,0.080,1012038.7,1012038.7,20397,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504047642,2410255.00
08/29/2017 19:15,2,0.504,ACTIVE,214.41,342.35,59.975,1504048503,"201051344000645","219011344069620",27.57,29.50,0,335.44,355.28,14.1,11.7,0.097,829117.5,829117.5,20257,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048504,2410256.00
08/29/2017 19:15,2,0.408,ACTIVE,213.06,339.04,59.965,1504048503,"274151322000085","219011344069620",26.50,35.00,0,336.34,345.96,11.0,8.7,0.062,1030789.8,1030789.8,20152,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048505,2410257.00
08/29/2017 19:15,2,0.521,ACTIVE,214.64,343.25,60.002,1504048503,"201051344000633","219011344069620",28.39,31.00,0,334.54,357.98,15.0,12.6,0.097,816320.8,816320.8,20311,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048506,2410258.00
08/29/2017 19:15,2,0.510,ACTIVE,214.41,342.05,59.981,1504048503,"201051344000469","219011344069620",27.49,28.30,0,333.33,355.28,14.2,11.8,0.093,820406.8,820406.8,20274,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048507,2410259.00
08/29/2017 19:15,2,0.555,ACTIVE,213.06,340.55,60.002,1504048503,"201051344000646","219011344069620",27.83,31.30,0,332.73,354.67,15.7,13.2,0.102,814501.7,814501.7,20265,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048508,2410260.00
08/29/2017 19:15,2,0.445,ACTIVE,212.61,340.55,59.970,1504048503,"274151322000052","219011344069620",26.96,35.60,0,335.14,348.06,12.2,9.8,0.071,1074492.3,1074492.3,20146,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048509,2410261.00
08/29/2017 19:15,2,0.652,ACTIVE,213.74,341.45,59.970,1504048503,"201051344000585","219011344069620",27.83,31.00,0,332.13,356.78,18.4,15.9,0.119,828926.8,828926.8,20259,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048509,2410262.00
08/29/2017 19:15,2,0.521,ACTIVE,213.29,339.34,59.970,1504048503,"201051344001230","219011344069620",27.93,30.30,0,331.53,352.87,14.8,12.3,0.093,818935.7,818935.7,20306,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048510,2410263.00
08/29/2017 19:15,2,0.537,ACTIVE,213.96,340.85,59.944,1504048503,"201051344000582","219011344069620",27.81,30.50,0,332.73,354.97,15.2,12.7,0.102,807805.7,807805.7,20251,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048511,2410264.00
08/29/2017 19:15,2,0.525,ACTIVE,213.06,339.34,59.981,1504048503,"201051344000955","219011344069620",27.81,32.00,0,332.13,352.57,14.8,12.4,0.093,828213.3,828213.3,20271,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048512,2410265.00
08/29/2017 19:15,2,0.260,ACTIVE,213.06,393.45,59.970,1504048503,"274151322000094","219011344069620",37.00,36.30,0,337.84,418.39,9.7,7.5,0.053,889587.2,889587.2,20574,0,0,0,L,1151911521,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048513,2410266.00
08/29/2017 19:15,2,0.574,ACTIVE,214.19,341.15,59.981,1504048503,"201051344000579","219011344069620",27.55,31.80,0,335.14,355.88,16.1,13.6,0.102,838765.6,838765.6,20273,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048514,2410267.00
08/29/2017 19:15,2,0.557,ACTIVE,213.51,339.65,59.981,1504048503,"201051344000890","219011344069620",27.47,32.00,0,332.13,354.37,15.5,13.1,0.097,822350.0,822350.0,20272,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048515,2410268.00
08/29/2017 19:15,2,0.520,ACTIVE,213.74,340.55,59.975,1504048503,"201051344000438","219011344069620",27.99,31.50,0,333.03,354.07,14.8,12.3,0.097,824535.9,824535.9,20255,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048516,2410269.00
08/29/2017 19:15,2,0.549,ACTIVE,213.51,339.34,59.981,1504048503,"201051344000417","219011344069620",18.05,31.50,0,332.73,348.96,10.1,7.8,0.062,730250.6,730250.6,20302,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048517,2410270.00
08/29/2017 19:15,2,0.426,ACTIVE,213.06,340.55,59.970,1504048503,"274151322000083","219011344069620",26.86,36.00,0,335.74,348.66,11.6,9.3,0.075,1063602.5,1063602.5,20164,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048518,2410271.00
08/29/2017 19:15,2,0.443,ACTIVE,213.51,340.55,59.965,1504048503,"274151322000076","219011344069620",27.83,35.40,0,336.94,348.06,12.6,10.2,0.084,1135881.7,1135881.7,20149,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048519,2410272.00
08/29/2017 19:15,2,0.539,ACTIVE,213.96,341.45,59.975,1504048503,"201051344000868","219011344069620",27.59,29.00,0,333.63,355.88,15.1,12.6,0.088,818713.7,818713.7,20285,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048520,2410273.00
08/29/2017 19:15,2,0.432,ACTIVE,213.06,341.75,59.970,1504048503,"274151322000095","219011344069620",27.51,35.80,0,335.74,347.16,12.0,9.7,0.071,1124914.5,1124914.5,20178,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048521,2410274.00
08/29/2017 19:15,2,0.510,ACTIVE,214.19,342.35,59.975,1504048503,"201051344000988","219011344069620",18.05,29.30,0,334.24,353.17,9.3,7.1,0.062,702477.0,702477.0,20254,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048522,2410275.00
08/29/2017 19:15,2,0.564,ACTIVE,213.51,340.25,59.975,1504048503,"201051344001025","219011344069620",27.61,30.50,0,333.03,355.58,15.8,13.4,0.106,825751.6,825751.6,20255,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048522,2410276.00
08/29/2017 19:15,2,0.531,ACTIVE,214.19,341.75,59.975,1504048503,"201051344000458","219011344069620",27.85,30.00,0,335.14,356.18,15.0,12.6,0.106,829723.9,829723.9,20252,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048523,2410277.00
08/29/2017 19:15,2,0.549,ACTIVE,214.87,342.95,59.981,1504048503,"201051344000853","219011344069620",24.79,29.30,0,335.74,357.98,13.8,11.4,0.093,831220.8,831220.8,20284,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048524,2410278.00
08/29/2017 19:15,2,0.514,ACTIVE,213.96,341.15,59.981,1504048503,"201051344000685","219011344069620",27.71,30.00,0,332.13,354.97,14.4,12.0,0.115,824341.2,824341.2,20298,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048525,2410279.00
08/29/2017 19:15,2,0.549,ACTIVE,213.74,341.15,59.938,1504048503,"201051344000917","219011344069620",27.87,31.00,0,331.53,354.07,15.5,13.1,0.102,821036.1,821036.1,20296,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048526,2410280.00
08/29/2017 19:15,2,0.508,ACTIVE,213.74,340.25,59.970,1504048503,"201051344001145","219011344069620",24.71,28.80,0,333.63,355.28,12.7,10.3,0.080,829081.1,829081.1,20277,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048527,2410281.00
08/29/2017 19:15,2,0.531,ACTIVE,213.74,340.85,59.959,1504048503,"201051344000651","219011344069620",27.67,30.30,0,333.93,355.28,14.9,12.5,0.097,818110.2,818110.2,20269,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048528,2410282.00
08/29/2017 19:15,2,0.396,ACTIVE,212.61,338.74,59.965,1504048503,"274151322000088","219011344069620",26.48,33.50,0,335.44,346.86,10.7,8.4,0.062,1020821.2,1020821.2,20161,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048529,2410283.00
08/29/2017 19:15,2,0.287,ACTIVE,213.74,388.64,59.970,1504048503,"274151322000068","219011344069620",36.48,37.00,0,337.54,414.19,10.5,8.2,0.057,890563.2,890563.2,20585,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048530,2410284.00
08/29/2017 19:15,2,0.576,ACTIVE,213.29,339.65,59.933,1504048503,"201051344001135","219011344069620",27.81,30.30,0,333.03,352.87,16.2,13.7,0.097,813681.3,813681.3,20231,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048531,2410285.00
08/29/2017 19:15,2,0.527,ACTIVE,213.96,341.45,59.975,1504048503,"201051344000594","219011344069620",28.05,33.50,0,333.63,355.88,15.0,12.5,0.102,833233.6,833233.6,20265,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048532,2410286.00
08/29/2017 19:15,2,0.525,ACTIVE,213.51,339.34,59.975,1504048503,"201051344001203","219011344069620",28.19,30.50,0,333.03,354.67,15.0,12.6,0.093,823815.9,823815.9,20298,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048533,2410287.00
08/29/2017 19:15,2,0.412,ACTIVE,213.06,339.34,59.965,1504048503,"274151322000054","219011344069620",26.80,34.30,0,335.74,347.46,11.2,8.9,0.062,1036381.7,1036381.7,20131,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048534,2410288.00
08/29/2017 19:15,2,0.541,ACTIVE,214.41,340.85,59.975,1504048503,"201051344000867","219011344069620",27.51,30.00,0,334.24,356.18,15.1,12.6,0.097,817412.7,817412.7,20297,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048535,2410289.00
08/29/2017 19:15,2,0.490,ACTIVE,213.74,340.55,59.970,1504048503,"201051344001093","219011344069620",27.65,29.30,0,332.43,352.57,13.7,11.3,0.080,821029.1,821029.1,20300,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048536,2410290.00
08/29/2017 19:15,2,0.502,ACTIVE,214.19,342.35,59.981,1504048503,"201051344000900","219011344069620",27.49,29.00,0,334.84,355.58,14.0,11.6,0.093,839515.6,839515.6,20299,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048537,2410291.00
08/29/2017 19:15,2,0.520,ACTIVE,214.41,341.75,59.970,1504048503,"201051344000648","219011344069620",27.45,29.30,0,335.74,355.58,14.5,12.1,0.093,825611.4,825611.4,20267,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048538,2410292.00
08/29/2017 19:15,2,0.537,ACTIVE,214.19,341.75,59.949,1504048503,"201051344000569","219011344069620",27.63,30.00,0,334.54,355.28,15.1,12.6,0.097,841041.6,841041.6,20239,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048538,2410293.00
08/29/2017 19:15,2,0.559,ACTIVE,214.19,341.45,59.965,1504048503,"201051344000983","219011344069620",28.11,29.50,0,334.54,356.48,15.9,13.5,0.106,831994.6,831994.6,20271,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048539,2410294.00
08/29/2017 19:15,2,0.520,ACTIVE,214.19,341.45,60.002,1504048503,"201051344001158","219011344069620",27.57,30.50,0,334.54,355.88,14.6,12.1,0.097,815623.5,815623.5,20276,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048540,2410295.00
08/29/2017 19:15,2,0.508,ACTIVE,214.64,343.25,59.970,1504048503,"201051344000576","219011344069620",26.94,28.30,0,335.44,356.48,13.8,11.4,0.088,830221.1,830221.1,20291,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048541,2410296.00
08/29/2017 19:15,2,0.412,ACTIVE,213.06,341.75,59.949,1504048503,"274151322000087","219011344069620",26.88,40.20,0,335.74,346.26,11.2,8.9,0.053,1012041.1,1012041.1,20398,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504048542,2410297.00
08/29/2017 19:30,2,0.402,ACTIVE,214.41,340.85,59.981,1504049403,"201051344000645","219011344069620",26.06,28.30,0,324.62,349.86,10.7,8.4,0.066,829120.0,829120.0,20258,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049404,2410298.00
08/29/2017 19:30,2,0.348,ACTIVE,212.83,339.95,59.970,1504049403,"274151322000085","219011344069620",26.34,33.30,0,323.72,346.26,9.2,7.0,0.049,1030791.8,1030791.8,20153,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049405,2410299.00
08/29/2017 19:30,2,0.414,ACTIVE,214.19,342.35,59.981,1504049403,"201051344000633","219011344069620",27.27,29.50,0,324.32,351.67,11.5,9.1,0.066,816323.5,816323.5,20312,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049406,2410300.00
08/29/2017 19:30,2,0.424,ACTIVE,213.96,340.55,59.944,1504049403,"201051344000469","219011344069620",26.30,27.30,0,323.41,349.26,11.3,9.0,0.066,820409.3,820409.3,20275,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049407,2410301.00
08/29/2017 19:30,2,0.455,ACTIVE,212.61,338.74,59.981,1504049403,"201051344000646","219011344069620",23.40,30.00,0,321.61,348.36,10.8,8.5,0.066,814504.4,814504.4,20266,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049408,2410302.00
08/29/2017 19:30,2,0.387,ACTIVE,212.61,339.34,59.975,1504049403,"274151322000052","219011344069620",26.64,34.00,0,323.41,347.46,10.4,8.1,0.053,1074494.5,1074494.5,20147,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049408,2410303.00
08/29/2017 19:30,2,0.473,ACTIVE,213.29,339.34,59.954,1504049403,"201051344000585","219011344069620",27.37,29.50,0,321.91,349.56,13.2,10.8,0.075,828930.1,828930.1,20260,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049409,2410304.00
08/29/2017 19:30,2,0.402,ACTIVE,212.83,337.84,59.996,1504049403,"201051344001230","219011344069620",27.37,28.80,0,320.71,346.86,11.2,8.9,0.062,818938.3,818938.3,20307,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049410,2410305.00
08/29/2017 19:30,2,0.398,ACTIVE,213.51,339.34,59.975,1504049403,"201051344000582","219011344069620",27.39,29.00,0,322.51,348.66,11.1,8.8,0.062,807808.3,807808.3,20252,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049411,2410306.00
08/29/2017 19:30,2,0.439,ACTIVE,212.61,338.44,60.012,1504049403,"201051344000955","219011344069620",26.66,30.30,0,320.71,346.56,11.9,9.5,0.071,828215.9,828215.9,20272,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049412,2410307.00
08/29/2017 19:30,2,0.221,ACTIVE,213.06,382.93,59.996,1504049403,"274151322000094","219011344069620",36.02,35.20,0,337.24,408.18,8.1,5.9,0.040,889588.9,889588.9,20575,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049413,2410308.00
08/29/2017 19:30,2,0.449,ACTIVE,213.74,339.65,59.986,1504049403,"201051344000579","219011344069620",27.29,30.50,0,324.32,349.56,12.4,10.1,0.066,838768.4,838768.4,20274,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049414,2410309.00
08/29/2017 19:30,2,0.455,ACTIVE,213.06,338.14,59.970,1504049403,"201051344000890","219011344069620",22.20,30.50,0,323.11,348.36,10.3,8.0,0.057,822352.5,822352.5,20273,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049415,2410310.00
