ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 19:30,2,0.439,ACTIVE,213.29,339.04,59.959,1504049403,"201051344000438","219011344069620",22.64,29.50,0,323.72,348.66,10.1,7.8,0.062,824538.3,824538.3,20256,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049416,2410311.00
08/29/2017 19:30,2,0.420,ACTIVE,213.06,338.44,59.986,1504049403,"201051344000417","219011344069620",18.03,29.80,0,322.21,345.96,7.7,5.5,0.044,730252.2,730252.2,20303,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049417,2410312.00
08/29/2017 19:30,2,0.363,ACTIVE,212.61,338.44,59.970,1504049403,"274151322000083","219011344069620",26.44,34.50,0,323.72,346.86,9.7,7.5,0.049,1063604.6,1063604.6,20165,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049418,2410313.00
08/29/2017 19:30,2,0.385,ACTIVE,213.06,340.55,59.981,1504049403,"274151322000076","219011344069620",27.25,33.80,0,324.92,346.26,10.7,8.4,0.062,1135884.0,1135884.0,20150,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049418,2410314.00
08/29/2017 19:30,2,0.432,ACTIVE,213.74,340.55,59.981,1504049403,"201051344000868","219011344069620",26.60,27.80,0,323.72,349.26,11.6,9.3,0.066,818716.3,818716.3,20286,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049419,2410315.00
08/29/2017 19:30,2,0.369,ACTIVE,212.61,339.34,60.002,1504049403,"274151322000095","219011344069620",26.98,34.00,0,324.02,345.66,10.1,7.8,0.053,1124916.7,1124916.7,20179,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049420,2410316.00
08/29/2017 19:30,2,0.385,ACTIVE,213.74,340.55,59.959,1504049403,"201051344000988","219011344069620",17.89,28.00,0,323.72,348.96,7.0,4.8,0.044,702478.4,702478.4,20255,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049421,2410317.00
08/29/2017 19:30,2,0.441,ACTIVE,213.06,338.14,59.991,1504049403,"201051344001025","219011344069620",22.70,29.00,0,321.31,348.66,10.2,7.9,0.057,825754.2,825754.2,20256,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049422,2410318.00
08/29/2017 19:30,2,0.402,ACTIVE,213.74,339.95,60.018,1504049403,"201051344000458","219011344069620",27.83,28.80,0,324.62,349.56,11.3,9.0,0.071,829726.5,829726.5,20253,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049423,2410319.00
08/29/2017 19:30,2,0.398,ACTIVE,214.41,342.35,59.965,1504049403,"201051344000853","219011344069620",27.45,28.30,0,324.62,350.47,11.1,8.8,0.066,831223.2,831223.2,20285,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049424,2410320.00
08/29/2017 19:30,2,0.377,ACTIVE,213.29,339.34,59.996,1504049403,"201051344000685","219011344069620",27.71,28.50,0,323.41,349.56,10.6,8.3,0.075,824343.7,824343.7,20299,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049425,2410321.00
08/29/2017 19:30,2,0.400,ACTIVE,213.06,338.74,60.018,1504049403,"201051344000917","219011344069620",27.59,29.30,0,323.11,348.66,11.2,8.9,0.066,821038.7,821038.7,20297,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049426,2410322.00
08/29/2017 19:30,2,0.408,ACTIVE,213.29,339.04,59.986,1504049403,"201051344001145","219011344069620",27.15,27.30,0,323.41,348.36,11.3,8.9,0.062,829083.3,829083.3,20278,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049427,2410323.00
08/29/2017 19:30,2,0.408,ACTIVE,213.29,339.34,60.007,1504049403,"201051344000651","219011344069620",26.88,28.80,0,322.81,348.96,11.2,8.9,0.066,818112.8,818112.8,20270,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049428,2410324.00
08/29/2017 19:30,2,0.342,ACTIVE,212.38,339.65,59.975,1504049403,"274151322000088","219011344069620",25.88,32.20,0,323.11,345.06,9.0,6.7,0.049,1020823.0,1020823.0,20162,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049429,2410325.00
08/29/2017 19:30,2,0.242,ACTIVE,213.29,391.94,59.981,1504049403,"274151322000068","219011344069620",36.74,35.40,0,338.44,408.78,9.1,6.8,0.044,890565.1,890565.1,20586,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049430,2410326.00
08/29/2017 19:30,2,0.443,ACTIVE,212.61,337.84,59.981,1504049403,"201051344001135","219011344069620",27.73,28.80,0,321.31,347.46,12.5,10.1,0.066,813684.2,813684.2,20232,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049430,2410327.00
08/29/2017 19:30,2,0.416,ACTIVE,213.51,340.25,59.986,1504049403,"201051344000594","219011344069620",26.84,32.00,0,322.81,349.26,11.3,9.0,0.062,833236.2,833236.2,20266,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049431,2410328.00
08/29/2017 19:30,2,0.414,ACTIVE,213.29,338.44,59.949,1504049403,"201051344001203","219011344069620",27.69,29.30,0,323.41,348.66,11.7,9.3,0.066,823818.4,823818.4,20299,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049432,2410329.00
08/29/2017 19:30,2,0.352,ACTIVE,212.61,340.85,59.975,1504049403,"274151322000054","219011344069620",26.50,32.60,0,323.41,347.46,9.5,7.2,0.057,1036383.7,1036383.7,20132,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049433,2410330.00
08/29/2017 19:30,2,0.422,ACTIVE,213.96,339.95,59.975,1504049403,"201051344000867","219011344069620",27.08,29.00,0,324.02,349.86,11.6,9.3,0.062,817415.4,817415.4,20298,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049434,2410331.00
08/29/2017 19:30,2,0.398,ACTIVE,213.29,339.34,59.975,1504049403,"201051344001093","219011344069620",27.49,28.00,0,323.11,347.16,11.1,8.8,0.057,821031.4,821031.4,20301,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049436,2410332.00
08/29/2017 19:30,2,0.387,ACTIVE,213.74,341.15,60.012,1504049403,"201051344000900","219011344069620",26.72,28.00,0,322.81,348.96,10.5,8.2,0.062,839517.9,839517.9,20300,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049437,2410333.00
08/29/2017 19:30,2,0.408,ACTIVE,214.19,341.15,59.981,1504049403,"201051344000648","219011344069620",26.90,28.00,0,324.92,350.17,11.2,8.9,0.066,825614.0,825614.0,20268,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049438,2410334.00
08/29/2017 19:30,2,0.436,ACTIVE,213.96,340.25,59.986,1504049403,"201051344000569","219011344069620",22.98,29.00,0,323.72,349.56,10.2,7.9,0.057,841044.1,841044.1,20240,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049439,2410335.00
08/29/2017 19:30,2,0.438,ACTIVE,213.96,340.25,59.991,1504049403,"201051344000983","219011344069620",27.12,28.30,0,324.02,349.26,12.1,9.7,0.066,831997.4,831997.4,20272,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049439,2410336.00
08/29/2017 19:30,2,0.402,ACTIVE,213.96,340.25,60.007,1504049403,"201051344001158","219011344069620",27.37,29.30,0,324.32,349.86,11.2,8.9,0.066,815626.0,815626.0,20277,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049440,2410337.00
08/29/2017 19:30,2,0.387,ACTIVE,214.41,341.75,59.965,1504049403,"201051344000576","219011344069620",27.14,27.30,0,324.32,349.86,10.7,8.4,0.053,830223.5,830223.5,20292,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049441,2410338.00
08/29/2017 19:30,2,0.355,ACTIVE,212.83,340.55,59.970,1504049403,"274151322000087","219011344069620",26.22,37.50,0,324.32,346.86,9.4,7.2,0.049,1012043.1,1012043.1,20399,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504049442,2410339.00
08/29/2017 19:45,2,0.316,ACTIVE,214.19,340.55,59.965,1504050303,"201051344000645","219011344069620",27.35,27.00,0,334.24,347.76,8.8,6.6,0.049,829121.8,829121.8,20259,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050304,2410340.00
08/29/2017 19:45,2,0.262,ACTIVE,212.61,337.54,59.949,1504050303,"274151322000085","219011344069620",26.18,31.80,0,336.04,343.85,7.0,4.8,0.027,1030793.3,1030793.3,20154,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050305,2410341.00
08/29/2017 19:45,2,0.342,ACTIVE,214.41,342.05,59.965,1504050303,"201051344000633","219011344069620",27.10,28.30,0,333.93,349.86,9.4,7.1,0.049,816325.5,816325.5,20313,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050306,2410342.00
08/29/2017 19:45,2,0.342,ACTIVE,213.74,339.95,59.991,1504050303,"201051344000469","219011344069620",27.39,26.00,0,333.03,346.56,9.5,7.3,0.049,820411.3,820411.3,20276,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050307,2410343.00
08/29/2017 19:45,2,0.352,ACTIVE,212.61,337.84,59.965,1504050303,"201051344000646","219011344069620",27.43,28.30,0,331.53,344.45,9.8,7.5,0.044,814506.4,814506.4,20267,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050307,2410344.00
08/29/2017 19:45,2,0.303,ACTIVE,212.38,339.04,59.954,1504050303,"274151322000052","219011344069620",26.54,32.60,0,335.14,344.45,8.2,6.0,0.044,1074496.3,1074496.3,20148,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050308,2410345.00
08/29/2017 19:45,2,0.383,ACTIVE,213.06,338.74,59.965,1504050303,"201051344000585","219011344069620",27.87,28.00,0,333.03,345.66,10.8,8.5,0.049,828932.5,828932.5,20261,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050309,2410346.00
08/29/2017 19:45,2,0.328,ACTIVE,212.83,337.24,59.959,1504050303,"201051344001230","219011344069620",27.51,27.30,0,330.63,344.76,9.2,6.9,0.040,818940.3,818940.3,20308,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050310,2410347.00
08/29/2017 19:45,2,0.330,ACTIVE,213.29,338.44,59.959,1504050303,"201051344000582","219011344069620",27.06,27.50,0,332.13,345.36,9.1,6.8,0.044,807810.3,807810.3,20253,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050311,2410348.00
08/29/2017 19:45,2,0.354,ACTIVE,212.38,337.54,60.002,1504050303,"201051344000955","219011344069620",27.77,28.30,0,330.63,344.76,10.0,7.7,0.049,828218.1,828218.1,20273,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050312,2410349.00
08/29/2017 19:45,2,0.166,ACTIVE,212.83,371.51,59.981,1504050303,"274151322000094","219011344069620",34.69,33.50,0,336.94,398.56,5.8,3.7,0.031,889590.1,889590.1,20576,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050313,2410350.00
08/29/2017 19:45,2,0.377,ACTIVE,213.74,339.95,60.007,1504050303,"201051344000579","219011344069620",27.53,29.30,0,333.93,346.26,10.6,8.3,0.053,838770.7,838770.7,20275,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050314,2410351.00
08/29/2017 19:45,2,0.354,ACTIVE,212.83,336.94,59.965,1504050303,"201051344000890","219011344069620",27.61,28.80,0,331.83,345.36,9.9,7.6,0.049,822354.6,822354.6,20274,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050315,2410352.00
08/29/2017 19:45,2,0.340,ACTIVE,213.06,338.44,59.970,1504050303,"201051344000438","219011344069620",27.31,28.00,0,332.73,345.36,9.4,7.2,0.053,824540.2,824540.2,20257,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050316,2410353.00
08/29/2017 19:45,2,0.354,ACTIVE,212.83,337.84,59.965,1504050303,"201051344000417","219011344069620",18.07,28.50,0,332.43,343.85,6.5,4.3,0.027,730253.4,730253.4,20304,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050317,2410354.00
08/29/2017 19:45,2,0.275,ACTIVE,212.83,339.04,59.959,1504050303,"274151322000083","219011344069620",26.20,32.80,0,335.44,343.85,7.3,5.1,0.044,1063606.2,1063606.2,20166,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050317,2410355.00
08/29/2017 19:45,2,0.293,ACTIVE,213.29,339.34,59.965,1504050303,"274151322000076","219011344069620",27.25,32.40,0,336.34,344.76,8.1,5.9,0.044,1135885.8,1135885.8,20151,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050318,2410356.00
08/29/2017 19:45,2,0.348,ACTIVE,213.74,339.65,59.965,1504050303,"201051344000868","219011344069620",27.43,26.50,0,332.73,347.16,9.7,7.4,0.049,818718.4,818718.4,20287,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050319,2410357.00
08/29/2017 19:45,2,0.277,ACTIVE,212.83,339.95,59.965,1504050303,"274151322000095","219011344069620",26.64,32.40,0,335.44,343.55,7.5,5.3,0.044,1124918.3,1124918.3,20180,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050320,2410358.00
08/29/2017 19:45,2,0.305,ACTIVE,213.74,340.55,59.938,1504050303,"201051344000988","219011344069620",18.13,27.00,0,332.73,347.16,5.6,3.5,0.031,702479.4,702479.4,20256,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050321,2410359.00
08/29/2017 19:45,2,0.338,ACTIVE,212.83,336.94,59.965,1504050303,"201051344001025","219011344069620",27.57,27.50,0,332.43,344.76,9.5,7.2,0.044,825756.1,825756.1,20257,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050322,2410360.00
08/29/2017 19:45,2,0.340,ACTIVE,213.74,339.65,59.944,1504050303,"201051344000458","219011344069620",27.12,27.80,0,333.63,346.86,9.4,7.1,0.044,829728.5,829728.5,20254,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050323,2410361.00
08/29/2017 19:45,2,0.328,ACTIVE,214.41,341.15,59.970,1504050303,"201051344000853","219011344069620",27.65,27.30,0,335.14,348.06,9.2,7.0,0.049,831225.2,831225.2,20286,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050324,2410362.00
08/29/2017 19:45,2,0.314,ACTIVE,213.29,339.04,59.970,1504050303,"201051344000685","219011344069620",26.86,27.00,0,331.83,346.26,8.6,6.4,0.049,824345.5,824345.5,20300,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050325,2410363.00
08/29/2017 19:45,2,0.326,ACTIVE,213.06,338.44,59.965,1504050303,"201051344000917","219011344069620",27.41,27.80,0,331.23,345.66,9.1,6.8,0.044,821040.6,821040.6,20298,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050326,2410364.00
08/29/2017 19:45,2,0.324,ACTIVE,213.29,338.44,59.970,1504050303,"201051344001145","219011344069620",27.85,26.30,0,333.03,346.26,9.1,6.9,0.044,829085.3,829085.3,20279,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050326,2410365.00
08/29/2017 19:45,2,0.338,ACTIVE,213.06,338.44,59.959,1504050303,"201051344000651","219011344069620",26.72,27.30,0,333.03,345.66,9.2,6.9,0.049,818114.7,818114.7,20271,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050327,2410366.00
08/29/2017 19:45,2,0.262,ACTIVE,212.38,337.84,59.928,1504050303,"274151322000088","219011344069620",25.21,31.00,0,334.84,343.55,6.7,4.5,0.022,1020824.4,1020824.4,20163,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050328,2410367.00
08/29/2017 19:45,2,0.186,ACTIVE,213.29,385.63,59.959,1504050303,"274151322000068","219011344069620",36.28,34.30,0,337.24,400.96,6.8,4.6,0.027,890566.5,890566.5,20587,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050329,2410368.00
08/29/2017 19:45,2,0.383,ACTIVE,212.83,336.94,59.965,1504050303,"201051344001135","219011344069620",26.54,27.00,0,331.53,344.45,10.3,8.1,0.049,813686.5,813686.5,20233,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050330,2410369.00
08/29/2017 19:45,2,0.334,ACTIVE,213.74,340.25,59.954,1504050303,"201051344000594","219011344069620",27.63,30.00,0,331.83,346.56,9.4,7.1,0.044,833238.2,833238.2,20267,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050331,2410370.00
08/29/2017 19:45,2,0.340,ACTIVE,213.06,337.54,59.975,1504050303,"201051344001203","219011344069620",27.57,27.80,0,332.43,346.26,9.5,7.3,0.044,823820.4,823820.4,20300,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050332,2410371.00
08/29/2017 19:45,2,0.273,ACTIVE,212.61,339.34,59.959,1504050303,"274151322000054","219011344069620",25.84,31.30,0,335.14,343.85,7.2,5.0,0.035,1036385.2,1036385.2,20133,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050333,2410372.00
08/29/2017 19:45,2,0.346,ACTIVE,214.19,339.34,59.970,1504050303,"201051344000867","219011344069620",27.21,27.80,0,333.33,347.16,9.6,7.3,0.044,817417.5,817417.5,20299,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050334,2410373.00
08/29/2017 19:45,2,0.334,ACTIVE,213.29,338.44,59.965,1504050303,"201051344001093","219011344069620",26.72,27.00,0,332.43,345.06,9.1,6.8,0.040,821033.3,821033.3,20302,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050335,2410374.00
08/29/2017 19:45,2,0.311,ACTIVE,213.96,340.25,59.954,1504050303,"201051344000900","219011344069620",27.31,26.80,0,333.93,346.56,8.6,6.4,0.044,839519.7,839519.7,20301,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050336,2410375.00
08/29/2017 19:45,2,0.340,ACTIVE,213.96,339.65,59.959,1504050303,"201051344000648","219011344069620",26.80,26.80,0,334.24,347.76,9.3,7.0,0.049,825615.9,825615.9,20269,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050337,2410376.00
08/29/2017 19:45,2,0.344,ACTIVE,213.96,339.95,59.970,1504050303,"201051344000569","219011344069620",27.17,28.00,0,333.93,346.56,9.4,7.2,0.049,841046.0,841046.0,20241,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050337,2410377.00
08/29/2017 19:45,2,0.357,ACTIVE,213.96,339.65,59.975,1504050303,"201051344000983","219011344069620",27.93,27.30,0,333.33,347.16,10.1,7.9,0.049,831999.6,831999.6,20273,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050338,2410378.00
08/29/2017 19:45,2,0.336,ACTIVE,213.74,339.95,59.965,1504050303,"201051344001158","219011344069620",26.94,28.00,0,333.63,347.46,9.2,7.0,0.049,815628.0,815628.0,20278,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050339,2410379.00
08/29/2017 19:45,2,0.324,ACTIVE,214.19,341.45,59.928,1504050303,"201051344000576","219011344069620",26.74,26.30,0,334.24,348.66,8.8,6.6,0.049,830225.4,830225.4,20293,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050340,2410380.00
08/29/2017 19:45,2,0.271,ACTIVE,212.83,338.14,59.965,1504050303,"274151322000087","219011344069620",25.84,35.40,0,335.14,344.15,7.1,5.0,0.027,1012044.6,1012044.6,20400,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504050341,2410381.00
08/29/2017 20:00,2,0.252,ACTIVE,214.41,340.25,59.975,1504051203,"201051344000645","219011344069620",26.98,26.50,0,334.24,345.96,6.9,4.8,0.031,829123.2,829123.2,20260,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051204,2410382.00
08/29/2017 20:00,2,0.271,ACTIVE,214.19,341.15,60.007,1504051203,"201051344000633","219011344069620",27.33,27.00,0,333.63,348.96,7.5,5.4,0.031,816327.1,816327.1,20314,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051206,2410383.00
08/29/2017 20:00,2,0.277,ACTIVE,213.96,339.95,59.970,1504051203,"201051344000469","219011344069620",27.35,25.50,0,331.83,345.96,7.7,5.5,0.035,820412.9,820412.9,20277,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051207,2410384.00
08/29/2017 20:00,2,0.291,ACTIVE,212.38,337.54,59.959,1504051203,"201051344000646","219011344069620",26.18,27.00,0,331.23,345.06,7.8,5.6,0.035,814508.1,814508.1,20268,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051208,2410385.00
08/29/2017 20:00,2,0.229,ACTIVE,212.83,340.25,59.959,1504051203,"274151322000052","219011344069620",26.26,31.50,0,334.54,343.25,6.1,3.9,0.035,1074497.5,1074497.5,20149,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051209,2410386.00
08/29/2017 20:00,2,0.314,ACTIVE,213.06,338.74,59.965,1504051203,"201051344000585","219011344069620",27.43,26.80,0,331.53,345.06,8.8,6.6,0.031,828934.3,828934.3,20262,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051210,2410387.00
08/29/2017 20:00,2,0.271,ACTIVE,212.83,337.24,59.933,1504051203,"201051344001230","219011344069620",27.06,26.30,0,330.93,342.35,7.5,5.3,0.022,818941.8,818941.8,20309,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051211,2410388.00
08/29/2017 20:00,2,0.268,ACTIVE,213.29,338.44,59.981,1504051203,"201051344000582","219011344069620",26.64,26.80,0,332.43,343.55,7.2,5.1,0.022,807811.7,807811.7,20254,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051211,2410389.00
08/29/2017 20:00,2,0.289,ACTIVE,212.38,337.24,59.965,1504051203,"201051344000955","219011344069620",27.19,27.30,0,330.93,342.95,8.0,5.8,0.035,828219.8,828219.8,20274,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051212,2410390.00
08/29/2017 20:00,2,0.119,ACTIVE,212.83,338.74,59.959,1504051203,"274151322000094","219011344069620",30.65,32.20,0,336.34,375.11,3.7,1.6,0.018,889590.7,889590.7,20577,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051213,2410391.00
08/29/2017 20:00,2,0.312,ACTIVE,213.74,339.65,59.938,1504051203,"201051344000579","219011344069620",27.21,28.30,0,334.24,345.96,8.7,6.4,0.031,838772.6,838772.6,20276,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051214,2410392.00
08/29/2017 20:00,2,0.283,ACTIVE,212.83,336.94,59.970,1504051203,"201051344000890","219011344069620",27.57,27.50,0,331.23,344.15,7.9,5.7,0.035,822356.2,822356.2,20275,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051215,2410393.00
08/29/2017 20:00,2,0.277,ACTIVE,213.06,338.14,59.975,1504051203,"201051344000438","219011344069620",26.82,26.80,0,332.73,344.45,7.6,5.4,0.031,824541.8,824541.8,20258,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051216,2410394.00
08/29/2017 20:00,2,0.299,ACTIVE,213.06,337.54,59.965,1504051203,"201051344000417","219011344069620",17.93,27.30,0,331.53,342.65,5.5,3.3,0.013,730254.3,730254.3,20305,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051217,2410395.00
08/29/2017 20:00,2,0.205,ACTIVE,212.83,339.34,59.965,1504051203,"274151322000083","219011344069620",25.62,31.50,0,334.84,343.25,5.4,3.3,0.022,1063607.2,1063607.2,20167,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051218,2410396.00
08/29/2017 20:00,2,0.217,ACTIVE,213.29,339.95,59.959,1504051203,"274151322000076","219011344069620",26.84,31.30,0,336.34,343.25,5.9,3.8,0.027,1135886.9,1135886.9,20152,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051219,2410397.00
08/29/2017 20:00,2,0.283,ACTIVE,213.74,339.65,59.970,1504051203,"201051344000868","219011344069620",27.10,26.00,0,333.63,345.36,7.8,5.6,0.031,818720.0,818720.0,20288,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051220,2410398.00
08/29/2017 20:00,2,0.205,ACTIVE,212.83,339.04,59.965,1504051203,"274151322000095","219011344069620",25.72,31.30,0,335.14,342.65,5.4,3.3,0.027,1124919.3,1124919.3,20181,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051221,2410399.00
08/29/2017 20:00,2,0.246,ACTIVE,213.74,340.55,59.970,1504051203,"201051344000988","219011344069620",17.93,26.30,0,332.73,346.26,4.5,2.4,0.022,702480.2,702480.2,20257,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051221,2410400.00
08/29/2017 20:00,2,0.277,ACTIVE,212.61,336.94,59.933,1504051203,"201051344001025","219011344069620",26.96,26.50,0,331.83,343.55,7.6,5.4,0.035,825757.7,825757.7,20258,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051222,2410401.00
08/29/2017 20:00,2,0.275,ACTIVE,213.96,339.65,59.965,1504051203,"201051344000458","219011344069620",26.82,27.30,0,333.93,345.66,7.5,5.3,0.031,829730.0,829730.0,20255,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051223,2410402.00
08/29/2017 20:00,2,0.268,ACTIVE,214.41,341.15,59.965,1504051203,"201051344000853","219011344069620",27.17,26.50,0,335.14,347.46,7.4,5.2,0.031,831226.7,831226.7,20287,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051224,2410403.00
08/29/2017 20:00,2,0.238,ACTIVE,213.06,338.74,59.970,1504051203,"201051344000685","219011344069620",27.23,26.00,0,331.83,345.06,6.6,4.5,0.031,824346.9,824346.9,20301,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051225,2410404.00
08/29/2017 20:00,2,0.273,ACTIVE,212.83,338.14,59.933,1504051203,"201051344000917","219011344069620",26.24,27.00,0,330.93,344.15,7.3,5.1,0.031,821042.1,821042.1,20299,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051226,2410405.00
08/29/2017 20:00,2,0.262,ACTIVE,213.06,338.44,59.965,1504051203,"201051344001145","219011344069620",27.27,25.50,0,332.73,344.76,7.3,5.1,0.027,829086.8,829086.8,20280,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051227,2410406.00
08/29/2017 20:00,2,0.270,ACTIVE,213.06,338.44,59.954,1504051203,"201051344000651","219011344069620",26.56,26.00,0,332.43,344.45,7.3,5.1,0.031,818116.2,818116.2,20272,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051228,2410407.00
08/29/2017 20:00,2,0.186,ACTIVE,212.83,338.44,59.949,1504051203,"274151322000088","219011344069620",25.33,29.80,0,334.54,342.35,4.8,2.7,0.027,1020825.3,1020825.3,20164,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051229,2410408.00
08/29/2017 20:00,2,0.143,ACTIVE,213.74,339.95,59.959,1504051203,"274151322000068","219011344069620",31.15,32.60,0,337.24,389.24,4.5,2.5,0.013,890567.4,890567.4,20588,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051230,2410409.00
08/29/2017 20:00,2,0.324,ACTIVE,212.61,338.44,59.959,1504051203,"201051344001135","219011344069620",21.69,26.30,0,331.83,343.25,7.0,4.8,0.022,813688.2,813688.2,20234,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051231,2410410.00
08/29/2017 20:00,2,0.270,ACTIVE,213.74,339.65,59.959,1504051203,"201051344000594","219011344069620",27.51,28.80,0,332.73,346.86,7.5,5.3,0.031,833239.8,833239.8,20268,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051232,2410411.00
08/29/2017 20:00,2,0.273,ACTIVE,213.06,337.24,59.970,1504051203,"201051344001203","219011344069620",27.51,26.80,0,332.43,344.45,7.7,5.5,0.031,823822.0,823822.0,20301,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051232,2410412.00
08/29/2017 20:00,2,0.201,ACTIVE,212.83,339.65,59.959,1504051203,"274151322000054","219011344069620",25.43,30.30,0,334.54,342.35,5.2,3.1,0.022,1036386.2,1036386.2,20134,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051233,2410413.00
08/29/2017 20:00,2,0.277,ACTIVE,213.96,339.04,59.928,1504051203,"201051344000867","219011344069620",27.43,27.00,0,333.33,345.96,7.8,5.6,0.022,817419.1,817419.1,20300,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051234,2410414.00
08/29/2017 20:00,2,0.271,ACTIVE,212.83,337.84,59.959,1504051203,"201051344001093","219011344069620",27.08,26.30,0,332.13,343.25,7.5,5.3,0.022,821034.8,821034.8,20303,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051235,2410415.00
08/29/2017 20:00,2,0.240,ACTIVE,213.96,340.25,59.954,1504051203,"201051344000900","219011344069620",27.04,26.00,0,333.93,345.66,6.6,4.5,0.031,839521.1,839521.1,20302,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051236,2410416.00
08/29/2017 20:00,2,0.273,ACTIVE,214.41,340.55,59.933,1504051203,"201051344000648","219011344069620",26.82,26.00,0,334.84,346.56,7.5,5.3,0.035,825617.5,825617.5,20270,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051237,2410417.00
08/29/2017 20:00,2,0.279,ACTIVE,213.96,339.95,59.954,1504051203,"201051344000569","219011344069620",26.64,27.30,0,333.93,345.36,7.6,5.4,0.031,841047.6,841047.6,20242,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051238,2410418.00
08/29/2017 20:00,2,0.297,ACTIVE,213.96,339.34,59.954,1504051203,"201051344000983","219011344069620",27.51,26.80,0,333.63,345.96,8.3,6.1,0.031,832001.4,832001.4,20274,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051239,2410419.00
08/29/2017 20:00,2,0.270,ACTIVE,213.96,339.95,59.954,1504051203,"201051344001158","219011344069620",26.78,27.00,0,333.03,345.66,7.3,5.2,0.031,815629.5,815629.5,20279,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051240,2410420.00
08/29/2017 20:00,2,0.262,ACTIVE,214.41,340.85,59.944,1504051203,"201051344000576","219011344069620",26.68,25.80,0,334.24,346.86,7.1,4.9,0.027,830226.8,830226.8,20294,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051241,2410421.00
08/29/2017 20:00,2,0.199,ACTIVE,213.29,339.65,59.959,1504051203,"274151322000087","219011344069620",25.80,33.80,0,335.14,342.65,5.2,3.1,0.018,1012045.6,1012045.6,20401,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051242,2410422.00
08/29/2017 20:00,2,0.195,ACTIVE,213.06,339.95,59.944,1504051203,"274151322000085","219011344069620",25.29,30.80,0,335.74,342.65,5.0,2.9,0.018,1030794.3,1030794.3,20155,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504051242,2410423.00
08/29/2017 20:15,2,0.188,ACTIVE,213.96,338.74,59.970,1504052103,"201051344000645","219011344069620",26.22,25.50,0,334.84,345.96,5.0,2.9,0.013,829124.2,829124.2,20261,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052105,2410424.00
08/29/2017 20:15,2,0.129,ACTIVE,212.83,339.34,59.975,1504052103,"274151322000085","219011344069620",24.35,29.50,0,336.04,342.35,3.2,1.2,0.009,1030794.7,1030794.7,20156,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052106,2410425.00
08/29/2017 20:15,2,0.211,ACTIVE,214.19,340.55,59.954,1504052103,"201051344000633","219011344069620",27.15,25.80,0,333.63,346.86,5.8,3.7,0.009,816328.2,816328.2,20315,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052107,2410426.00
08/29/2017 20:15,2,0.213,ACTIVE,213.74,338.74,59.981,1504052103,"201051344000469","219011344069620",27.29,24.50,0,332.73,345.06,5.9,3.8,0.013,820414.1,820414.1,20278,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052108,2410427.00
08/29/2017 20:15,2,0.213,ACTIVE,212.61,337.84,59.975,1504052103,"201051344000646","219011344069620",27.51,25.80,0,330.93,342.35,6.0,3.8,0.009,814509.2,814509.2,20269,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052109,2410428.00
08/29/2017 20:15,2,0.160,ACTIVE,212.83,338.14,59.944,1504052103,"274151322000052","219011344069620",25.21,30.30,0,334.84,342.95,4.1,2.0,0.004,1074498.3,1074498.3,20150,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052110,2410429.00
08/29/2017 20:15,2,0.244,ACTIVE,213.06,337.84,59.981,1504052103,"201051344000585","219011344069620",27.04,25.80,0,331.83,343.85,6.7,4.6,0.018,828935.7,828935.7,20263,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052110,2410430.00
08/29/2017 20:15,2,0.221,ACTIVE,213.06,336.94,59.975,1504052103,"201051344001230","219011344069620",25.47,25.30,0,331.53,342.05,5.7,3.6,0.013,818942.9,818942.9,20310,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052111,2410431.00
08/29/2017 20:15,2,0.203,ACTIVE,213.51,338.14,60.002,1504052103,"201051344000582","219011344069620",26.30,26.00,0,331.83,342.65,5.4,3.3,0.009,807812.8,807812.8,20255,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052112,2410432.00
08/29/2017 20:15,2,0.227,ACTIVE,212.83,336.94,60.012,1504052103,"201051344000955","219011344069620",26.92,25.80,0,331.23,341.75,6.2,4.1,0.009,828221.0,828221.0,20275,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052113,2410433.00
08/29/2017 20:15,2,0.070,ACTIVE,213.06,338.74,59.975,1504052103,"274151322000094","219011344069620",29.54,30.50,0,336.34,342.35,2.1,0.2,0.000,889591.0,889591.0,20578,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052114,2410434.00
08/29/2017 20:15,2,0.240,ACTIVE,213.74,338.14,60.002,1504052103,"201051344000579","219011344069620",27.33,27.00,0,334.24,343.85,6.7,4.5,0.013,838773.9,838773.9,20277,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052115,2410435.00
08/29/2017 20:15,2,0.225,ACTIVE,212.83,336.94,59.986,1504052103,"201051344000890","219011344069620",26.72,26.00,0,331.53,342.95,6.1,4.0,0.013,822357.4,822357.4,20276,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052116,2410436.00
08/29/2017 20:15,2,0.215,ACTIVE,213.29,338.14,59.986,1504052103,"201051344000438","219011344069620",26.28,25.50,0,332.73,342.65,5.7,3.6,0.009,824542.9,824542.9,20259,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052117,2410437.00
08/29/2017 20:15,2,0.223,ACTIVE,213.29,337.54,59.975,1504052103,"201051344000417","219011344069620",17.91,25.80,0,331.83,343.85,4.1,2.0,0.004,730255.0,730255.0,20306,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052118,2410438.00
08/29/2017 20:15,2,0.133,ACTIVE,212.83,339.65,59.975,1504052103,"274151322000083","219011344069620",25.35,30.30,0,335.14,342.65,3.4,1.4,0.004,1063607.8,1063607.8,20168,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052119,2410439.00
08/29/2017 20:15,2,0.143,ACTIVE,213.51,339.34,59.975,1504052103,"274151322000076","219011344069620",25.76,30.00,0,336.64,342.95,3.7,1.7,0.013,1135887.6,1135887.6,20153,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052119,2410440.00
08/29/2017 20:15,2,0.219,ACTIVE,213.74,338.44,59.981,1504052103,"201051344000868","219011344069620",26.44,25.00,0,333.33,345.06,5.9,3.8,0.009,818721.2,818721.2,20289,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052120,2410441.00
08/29/2017 20:15,2,0.127,ACTIVE,212.83,339.04,59.975,1504052103,"274151322000095","219011344069620",25.76,30.00,0,335.44,341.75,3.3,1.3,0.004,1124919.9,1124919.9,20182,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052121,2410442.00
08/29/2017 20:15,2,0.170,ACTIVE,213.74,339.95,59.975,1504052103,"201051344000988","219011344069620",17.89,25.30,0,331.83,346.26,3.1,1.1,0.000,702480.6,702480.6,20258,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052122,2410443.00
08/29/2017 20:15,2,0.207,ACTIVE,213.06,336.34,59.986,1504052103,"201051344001025","219011344069620",26.72,25.50,0,331.83,342.35,5.6,3.5,0.009,825758.8,825758.8,20259,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052123,2410444.00
08/29/2017 20:15,2,0.203,ACTIVE,213.74,338.44,59.975,1504052103,"201051344000458","219011344069620",26.98,26.30,0,333.93,344.45,5.5,3.4,0.013,829731.1,829731.1,20256,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052124,2410445.00
08/29/2017 20:15,2,0.213,ACTIVE,214.19,340.25,59.975,1504052103,"201051344000853","219011344069620",25.05,25.50,0,335.74,345.66,5.4,3.3,0.013,831227.8,831227.8,20288,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052125,2410446.00
08/29/2017 20:15,2,0.180,ACTIVE,213.29,339.04,59.970,1504052103,"201051344000685","219011344069620",26.82,25.00,0,332.13,343.85,4.9,2.8,0.013,824347.8,824347.8,20302,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052126,2410447.00
08/29/2017 20:15,2,0.209,ACTIVE,213.06,338.44,59.970,1504052103,"201051344000917","219011344069620",26.32,26.30,0,330.33,342.95,5.6,3.5,0.009,821043.2,821043.2,20300,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052127,2410448.00
08/29/2017 20:15,2,0.205,ACTIVE,213.29,337.84,59.970,1504052103,"201051344001145","219011344069620",26.16,24.80,0,333.63,344.15,5.5,3.4,0.013,829087.8,829087.8,20281,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052128,2410449.00
08/29/2017 20:15,2,0.203,ACTIVE,213.29,338.14,59.965,1504052103,"201051344000651","219011344069620",26.36,25.30,0,333.03,343.25,5.4,3.3,0.013,818117.3,818117.3,20273,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052128,2410450.00
08/29/2017 20:15,2,0.119,ACTIVE,212.61,339.34,59.965,1504052103,"274151322000088","219011344069620",24.31,29.00,0,335.14,342.35,2.9,0.9,0.009,1020825.8,1020825.8,20165,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052129,2410451.00
08/29/2017 20:15,2,0.092,ACTIVE,213.51,339.65,59.970,1504052103,"274151322000068","219011344069620",29.72,31.30,0,336.94,343.25,2.8,0.8,0.004,890567.8,890567.8,20589,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052130,2410452.00
08/29/2017 20:15,2,0.234,ACTIVE,212.83,336.34,59.954,1504052103,"201051344001135","219011344069620",26.84,25.30,0,332.13,341.15,6.4,4.3,0.013,813689.5,813689.5,20235,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052131,2410453.00
