ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 20:15,2,0.209,ACTIVE,213.51,338.14,59.959,1504052103,"201051344000594","219011344069620",26.84,27.30,0,332.73,344.45,5.7,3.6,0.013,833240.9,833240.9,20269,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052132,2410454.00
08/29/2017 20:15,2,0.221,ACTIVE,213.29,337.24,59.970,1504052103,"201051344001203","219011344069620",26.12,25.80,0,332.43,343.55,5.9,3.7,0.013,823823.2,823823.2,20302,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052133,2410455.00
08/29/2017 20:15,2,0.129,ACTIVE,212.61,338.44,59.959,1504052103,"274151322000054","219011344069620",24.51,29.30,0,334.84,342.35,3.2,1.1,0.004,1036386.7,1036386.7,20135,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052134,2410456.00
08/29/2017 20:15,2,0.211,ACTIVE,213.96,337.84,59.965,1504052103,"201051344000867","219011344069620",27.10,26.00,0,333.33,344.45,5.8,3.7,0.009,817420.2,817420.2,20301,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052135,2410457.00
08/29/2017 20:15,2,0.217,ACTIVE,213.06,338.14,59.970,1504052103,"201051344001093","219011344069620",26.26,25.50,0,331.53,342.95,5.8,3.7,0.009,821035.9,821035.9,20304,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052136,2410458.00
08/29/2017 20:15,2,0.180,ACTIVE,213.74,338.74,59.965,1504052103,"201051344000900","219011344069620",25.68,25.00,0,333.33,344.45,4.7,2.6,0.013,839521.9,839521.9,20303,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052137,2410459.00
08/29/2017 20:15,2,0.211,ACTIVE,213.96,338.44,59.965,1504052103,"201051344000648","219011344069620",26.54,25.00,0,334.54,345.96,5.7,3.5,0.009,825618.6,825618.6,20271,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052138,2410460.00
08/29/2017 20:15,2,0.211,ACTIVE,213.74,338.74,59.965,1504052103,"201051344000569","219011344069620",26.44,26.30,0,334.24,344.76,5.7,3.6,0.009,841048.7,841048.7,20243,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052139,2410461.00
08/29/2017 20:15,2,0.234,ACTIVE,213.74,338.44,59.959,1504052103,"201051344000983","219011344069620",26.70,25.80,0,333.33,345.06,6.4,4.2,0.009,832002.7,832002.7,20275,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052139,2410462.00
08/29/2017 20:15,2,0.199,ACTIVE,213.74,338.44,59.965,1504052103,"201051344001158","219011344069620",26.72,26.00,0,333.33,345.06,5.4,3.3,0.013,815630.6,815630.6,20280,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052140,2410463.00
08/29/2017 20:15,2,0.201,ACTIVE,214.19,339.34,59.965,1504052103,"201051344000576","219011344069620",26.06,24.80,0,334.84,345.66,5.3,3.2,0.009,830227.8,830227.8,20295,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052141,2410464.00
08/29/2017 20:15,2,0.139,ACTIVE,212.83,337.84,59.965,1504052103,"274151322000087","219011344069620",24.33,32.20,0,335.44,342.95,3.4,1.4,0.000,1012046.1,1012046.1,20402,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504052142,2410465.00
08/29/2017 20:30,2,0.123,ALERT,213.96,302.07,59.981,1504053003,"201051344000645","219011344069620",22.36,24.50,0,301.17,354.07,2.8,0.8,0.000,829124.7,829124.7,20262,0,0,0,L,1122011218,0,122.46,122.68,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053005,2410466.00
08/29/2017 20:30,2,0.064,ALERT,213.06,300.57,59.986,1504053003,"274151322000085","219011344069620",22.56,28.00,0,299.37,345.96,1.5,0.0,0.000,1030794.8,1030794.8,20157,0,0,0,L,1151911521,0,122.68,122.68,0002,26,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053007,2410467.00
08/29/2017 20:30,2,0.141,ALERT,213.96,301.47,59.991,1504053003,"201051344000633","219011344069620",23.24,24.50,0,297.87,344.76,3.4,1.3,0.000,816328.8,816328.8,20316,0,0,0,L,1122011218,0,122.46,122.68,0002,24,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053009,2410468.00
08/29/2017 20:30,2,0.148,ALERT,213.74,302.07,59.986,1504053003,"201051344000469","219011344069620",23.44,23.50,0,300.27,360.69,3.6,1.5,0.000,820414.8,820414.8,20279,0,0,0,L,1122011218,0,121.55,122.91,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053010,2410469.00
08/29/2017 20:30,2,0.156,ALERT,212.61,300.27,60.018,1504053003,"201051344000646","219011344069620",21.43,24.50,0,299.07,356.78,3.4,1.3,0.000,814509.9,814509.9,20270,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053012,2410470.00
08/29/2017 20:30,2,0.092,ALERT,212.61,300.57,59.986,1504053003,"274151322000052","219011344069620",22.72,28.50,0,299.07,342.05,2.1,0.1,0.000,1074498.5,1074498.5,20151,0,0,0,L,1151911521,0,121.33,122.91,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053014,2410471.00
08/29/2017 20:30,2,0.174,ALERT,213.06,300.57,59.991,1504053003,"201051344000585","219011344069620",23.00,24.50,0,299.07,348.36,4.1,2.0,0.000,828936.6,828936.6,20264,0,0,0,L,1122011218,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053016,2410472.00
08/29/2017 20:30,2,0.148,ALERT,212.83,300.57,59.986,1504053003,"201051344001230","219011344069620",21.27,24.00,0,299.07,339.65,3.2,1.2,0.000,818943.5,818943.5,20311,0,0,0,L,1122011218,0,122.23,121.55,0002,21,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053018,2410473.00
08/29/2017 20:30,2,0.145,ALERT,213.29,300.87,59.981,1504053003,"201051344000582","219011344069620",20.57,24.80,0,299.97,348.36,3.0,1.0,0.000,807813.3,807813.3,20256,0,0,0,L,1122011218,0,122.23,122.46,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053019,2410474.00
08/29/2017 20:30,2,0.168,ALERT,212.38,299.97,59.981,1504053003,"201051344000955","219011344069620",20.56,24.80,0,299.37,354.07,3.5,1.5,0.000,828221.7,828221.7,20276,0,0,0,L,1122011218,0,121.55,122.01,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053021,2410475.00
08/29/2017 20:30,2,0.000,ALERT,213.06,300.57,59.975,1504053003,"274151322000094","219011344069620",38.92,28.80,0,297.57,384.13,0.0,0.0,0.000,889591.0,889591.0,20579,0,0,0,L,1151911521,0,122.01,123.36,0002,26,0,0,0,0,0,0,189,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053023,2410476.00
08/29/2017 20:30,2,0.174,ALERT,213.51,302.68,59.986,1504053003,"201051344000579","219011344069620",23.18,25.50,0,301.77,354.67,4.1,2.0,0.000,838774.8,838774.8,20278,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053025,2410477.00
08/29/2017 20:30,2,0.152,ALERT,212.61,300.57,59.975,1504053003,"201051344000890","219011344069620",23.16,25.00,0,300.27,356.48,3.6,1.5,0.000,822358.1,822358.1,20277,0,0,0,L,1122011218,0,122.23,121.55,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053027,2410478.00
08/29/2017 20:30,2,0.154,ALERT,213.06,300.27,59.975,1504053003,"201051344000438","219011344069620",20.04,24.30,0,299.67,349.86,3.1,1.1,0.000,824543.5,824543.5,20260,0,0,0,L,1122011218,0,122.46,122.01,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053029,2410479.00
08/29/2017 20:30,2,0.145,ALERT,213.06,299.67,59.991,1504053003,"201051344000417","219011344069620",17.67,24.30,0,297.26,339.34,2.6,0.6,0.000,730255.3,730255.3,20307,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053031,2410480.00
08/29/2017 20:30,2,0.066,ALERT,212.61,301.17,59.981,1504053003,"274151322000083","219011344069620",22.80,28.30,0,299.67,348.36,1.6,0.0,0.000,1063607.9,1063607.9,20169,0,0,0,L,1151911521,0,122.01,122.91,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053032,2410481.00
08/29/2017 20:30,2,0.070,ALERT,213.51,301.17,59.986,1504053003,"274151322000076","219011344069620",23.36,28.30,0,299.07,342.35,1.7,0.0,0.000,1135887.8,1135887.8,20154,0,0,0,L,1151911521,0,122.23,123.14,0002,25,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053034,2410482.00
08/29/2017 20:30,2,0.150,ALERT,213.51,302.68,59.981,1504053003,"201051344000868","219011344069620",22.42,24.00,0,302.07,359.78,3.4,1.4,0.000,818721.8,818721.8,20290,0,0,0,L,1122011218,0,121.78,122.68,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053036,2410483.00
08/29/2017 20:30,2,0.061,ALERT,212.83,301.47,59.954,1504053003,"274151322000095","219011344069620",23.04,28.30,0,300.27,344.15,1.4,0.0,0.000,1124920.0,1124920.0,20183,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053038,2410484.00
08/29/2017 20:30,2,0.090,ALERT,213.51,301.77,59.981,1504053003,"201051344000988","219011344069620",17.85,24.00,0,297.87,342.35,1.6,0.0,0.000,702480.7,702480.7,20259,0,0,0,L,1122011218,0,121.78,122.46,0002,20,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053040,2410485.00
08/29/2017 20:30,2,0.131,ALERT,212.61,299.37,59.981,1504053003,"201051344001025","219011344069620",23.34,24.30,0,299.07,348.36,3.1,1.1,0.000,825759.4,825759.4,20260,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053042,2410486.00
08/29/2017 20:30,2,0.139,ALERT,213.51,302.07,59.981,1504053003,"201051344000458","219011344069620",21.11,25.00,0,301.47,354.07,3.0,0.9,0.000,829731.7,829731.7,20257,0,0,0,L,1122011218,0,122.01,122.46,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053043,2410487.00
08/29/2017 20:30,2,0.125,ALERT,214.19,301.77,60.007,1504053003,"201051344000853","219011344069620",21.89,24.30,0,301.47,356.18,2.8,0.8,0.000,831228.3,831228.3,20289,0,0,0,L,1122011218,0,122.46,122.68,0002,24,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053045,2410488.00
08/29/2017 20:30,2,0.123,ALERT,213.29,300.27,59.975,1504053003,"201051344000685","219011344069620",19.58,24.00,0,299.37,340.85,2.5,0.5,0.000,824348.2,824348.2,20303,0,0,0,L,1122011218,0,122.91,122.01,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053047,2410489.00
08/29/2017 20:30,2,0.143,ALERT,213.06,299.67,59.996,1504053003,"201051344000917","219011344069620",20.59,25.00,0,297.87,340.85,3.0,1.0,0.000,821043.8,821043.8,20301,0,0,0,L,1122011218,0,122.01,122.46,0002,22,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053049,2410490.00
08/29/2017 20:30,2,0.133,ALERT,213.06,300.27,59.970,1504053003,"201051344001145","219011344069620",22.46,23.80,0,299.97,358.58,3.0,1.0,0.000,829088.4,829088.4,20282,0,0,0,L,1122011218,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053051,2410491.00
08/29/2017 20:30,2,0.143,ALERT,213.06,299.37,59.981,1504053003,"201051344000651","219011344069620",21.01,24.30,0,299.07,352.57,3.1,1.0,0.000,818117.8,818117.8,20274,0,0,0,L,1122011218,0,122.46,121.78,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053052,2410492.00
08/29/2017 20:30,2,0.053,ALERT,212.61,300.27,59.986,1504053003,"274151322000088","219011344069620",21.75,27.30,0,299.37,342.05,1.1,0.0,0.000,1020825.8,1020825.8,20166,0,0,0,L,1151911521,0,122.46,122.68,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053054,2410493.00
08/29/2017 20:30,2,0.043,ALERT,213.51,336.04,59.970,1504053003,"274151322000068","219011344069620",19.06,29.30,0,297.87,385.63,0.8,0.0,0.000,890567.8,890567.8,20590,0,0,0,L,1151911521,0,122.68,123.14,0002,27,0,0,0,0,0,0,186,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053056,2410494.00
08/29/2017 20:30,2,0.162,ALERT,212.61,299.97,59.981,1504053003,"201051344001135","219011344069620",22.96,24.30,0,299.67,346.56,3.8,1.7,0.000,813690.3,813690.3,20236,0,0,0,L,1122011218,0,122.01,121.78,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053058,2410495.00
08/29/2017 20:30,2,0.135,ALERT,213.51,302.68,59.986,1504053003,"201051344000594","219011344069620",22.92,25.80,0,301.17,354.07,3.1,1.1,0.000,833241.5,833241.5,20270,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053060,2410496.00
08/29/2017 20:30,2,0.146,ALERT,213.06,299.97,59.991,1504053003,"201051344001203","219011344069620",22.07,24.50,0,299.67,353.47,3.3,1.3,0.000,823823.8,823823.8,20303,0,0,0,L,1122011218,0,122.68,121.78,0002,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053061,2410497.00
08/29/2017 20:30,2,0.059,ALERT,212.83,301.17,59.975,1504053003,"274151322000054","219011344069620",22.20,28.00,0,299.37,341.75,1.4,0.0,0.000,1036386.8,1036386.8,20136,0,0,0,L,1151911521,0,122.23,122.68,0002,25,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053063,2410498.00
08/29/2017 20:30,2,0.143,ALERT,213.74,301.77,60.018,1504053003,"201051344000867","219011344069620",22.54,25.00,0,299.97,342.65,3.3,1.2,0.000,817420.9,817420.9,20302,0,0,0,L,1122011218,0,122.23,122.23,0002,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053065,2410499.00
08/29/2017 20:30,2,0.152,ALERT,213.06,300.27,59.986,1504053003,"201051344001093","219011344069620",21.57,24.50,0,298.77,341.15,3.3,1.3,0.000,821036.6,821036.6,20305,0,0,0,L,1122011218,0,122.23,122.01,0002,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053067,2410500.00
08/29/2017 20:30,2,0.105,ALERT,213.51,302.07,60.018,1504053003,"201051344000900","219011344069620",22.05,24.00,0,300.87,357.98,2.4,0.3,0.000,839522.4,839522.4,20304,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053069,2410501.00
08/29/2017 20:30,2,0.137,ALERT,213.74,301.17,59.986,1504053003,"201051344000648","219011344069620",22.64,24.00,0,300.87,356.18,3.1,1.1,0.000,825619.2,825619.2,20272,0,0,0,L,1122011218,0,121.55,122.91,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053070,2410502.00
08/29/2017 20:30,2,0.137,ALERT,213.51,302.07,59.986,1504053003,"201051344000569","219011344069620",22.66,24.80,0,301.77,348.96,3.2,1.1,0.000,841049.3,841049.3,20244,0,0,0,L,1122011218,0,121.55,122.68,0002,23,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053073,2410503.00
08/29/2017 20:30,2,0.162,ALERT,213.51,302.07,59.996,1504053003,"201051344000983","219011344069620",22.50,24.50,0,301.47,356.18,3.7,1.6,0.000,832003.4,832003.4,20276,0,0,0,L,1122011218,0,122.01,122.23,0002,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053075,2410504.00
08/29/2017 20:30,2,0.127,ALERT,213.51,301.47,59.975,1504053003,"201051344001158","219011344069620",22.42,24.80,0,300.27,359.78,2.9,0.9,0.000,815631.1,815631.1,20281,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053076,2410505.00
08/29/2017 20:30,2,0.121,ALERT,213.96,302.07,59.981,1504053003,"201051344000576","219011344069620",21.79,23.80,0,301.17,343.85,2.7,0.7,0.000,830228.3,830228.3,20296,0,0,0,L,1122011218,0,122.01,122.23,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053078,2410506.00
08/29/2017 20:30,2,0.072,ALERT,212.61,299.37,60.007,1504053003,"274151322000087","219011344069620",21.31,30.00,0,298.17,355.28,1.6,0.0,0.000,1012046.3,1012046.3,20403,0,0,0,L,1151911521,0,122.23,122.91,0002,27,0,0,0,0,0,0,12,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504053080,2410507.00
08/29/2017 20:45,2,0.000,ALERT,213.96,300.27,59.991,1504053903,"201051344000645","219011344069620",0.00,23.50,0,299.37,302.98,0.0,0.0,0.000,829124.7,829124.7,20264,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1504053905,2410508.00
08/29/2017 20:45,2,0.000,ALERT,212.61,299.37,59.986,1504053903,"274151322000085","219011344069620",0.00,26.50,0,298.17,302.37,0.0,0.0,0.000,1030794.8,1030794.8,20159,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504053907,2410509.00
08/29/2017 20:45,2,0.000,ALERT,213.96,299.97,59.981,1504053903,"201051344000633","219011344069620",0.00,23.30,0,297.57,302.68,0.0,0.0,0.000,816328.9,816328.9,20318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1504053909,2410510.00
08/29/2017 20:45,2,0.000,ALERT,213.51,300.27,59.986,1504053903,"201051344000469","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,820414.8,820414.8,20281,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1504053911,2410511.00
08/29/2017 20:45,2,0.000,ALERT,211.93,299.37,59.981,1504053903,"201051344000646","219011344069620",0.00,23.30,0,297.87,301.17,0.0,0.0,0.000,814510.0,814510.0,20272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504053912,2410512.00
08/29/2017 20:45,2,0.000,ALERT,212.16,299.67,59.981,1504053903,"274151322000052","219011344069620",0.00,26.80,0,297.87,302.68,0.0,0.0,0.000,1074498.5,1074498.5,20153,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504053914,2410513.00
08/29/2017 20:45,2,0.000,ALERT,212.38,299.67,59.986,1504053903,"201051344000585","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,828936.8,828936.8,20266,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1504053916,2410514.00
08/29/2017 20:45,2,0.000,ALERT,212.16,299.37,60.012,1504053903,"201051344001230","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,818943.6,818943.6,20313,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504053918,2410515.00
08/29/2017 20:45,2,0.000,ALERT,212.83,300.27,59.975,1504053903,"201051344000582","219011344069620",0.00,23.80,0,299.07,302.07,0.0,0.0,0.000,807813.4,807813.4,20258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1504053920,2410516.00
08/29/2017 20:45,2,0.000,ALERT,211.93,299.67,60.007,1504053903,"201051344000955","219011344069620",0.00,23.30,0,298.47,301.47,0.0,0.0,0.000,828221.8,828221.8,20278,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504053921,2410517.00
08/29/2017 20:45,2,0.000,ALERT,212.83,298.77,59.996,1504053903,"274151322000094","219011344069620",0.00,27.00,0,297.87,372.71,0.0,0.0,0.000,889591.0,889591.0,20581,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,24,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1504053923,2410518.00
08/29/2017 20:45,2,0.000,ALERT,213.29,300.87,59.986,1504053903,"201051344000579","219011344069620",0.00,24.00,0,299.97,303.88,0.0,0.0,0.000,838775.0,838775.0,20280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1504053925,2410519.00
08/29/2017 20:45,2,0.000,ALERT,212.16,299.97,59.986,1504053903,"201051344000890","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,822358.3,822358.3,20279,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1504053927,2410520.00
08/29/2017 20:45,2,0.000,ALERT,212.61,299.67,59.986,1504053903,"201051344000438","219011344069620",0.00,23.00,0,298.77,301.77,0.0,0.0,0.000,824543.6,824543.6,20262,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1504053929,2410521.00
08/29/2017 20:45,2,0.000,ALERT,212.61,299.07,59.965,1504053903,"201051344000417","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,730255.4,730255.4,20309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1504053930,2410522.00
08/29/2017 20:45,2,0.000,ALERT,212.38,299.37,59.970,1504053903,"274151322000083","219011344069620",0.00,26.80,0,298.47,302.68,0.0,0.0,0.000,1063607.9,1063607.9,20171,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1504053932,2410523.00
08/29/2017 20:45,2,0.000,ALERT,213.06,299.67,59.975,1504053903,"274151322000076","219011344069620",0.00,26.50,0,297.87,302.37,0.0,0.0,0.000,1135887.8,1135887.8,20156,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504053934,2410524.00
08/29/2017 20:45,2,0.000,ALERT,213.29,300.87,59.981,1504053903,"201051344000868","219011344069620",0.00,23.00,0,299.97,303.88,0.0,0.0,0.000,818721.9,818721.9,20292,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504053936,2410525.00
08/29/2017 20:45,2,0.000,ALERT,212.38,300.27,59.986,1504053903,"274151322000095","219011344069620",0.00,26.50,0,299.37,302.98,0.0,0.0,0.000,1124920.0,1124920.0,20185,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504053938,2410526.00
08/29/2017 20:45,2,0.000,ALERT,213.29,300.27,59.975,1504053903,"201051344000988","219011344069620",0.00,23.00,0,296.96,303.58,0.0,0.0,0.000,702480.7,702480.7,20261,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1504053939,2410527.00
08/29/2017 20:45,2,0.000,ALERT,212.16,299.07,59.981,1504053903,"201051344001025","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,825759.4,825759.4,20262,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1504053941,2410528.00
08/29/2017 20:45,2,0.000,ALERT,213.29,300.27,59.986,1504053903,"201051344000458","219011344069620",0.00,23.80,0,299.67,303.88,0.0,0.0,0.000,829731.7,829731.7,20259,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1504053943,2410529.00
08/29/2017 20:45,2,0.000,ALERT,213.96,300.57,59.986,1504053903,"201051344000853","219011344069620",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,831228.4,831228.4,20291,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1504053945,2410530.00
08/29/2017 20:45,2,0.000,ALERT,212.61,299.67,59.981,1504053903,"201051344000685","219011344069620",0.00,22.80,0,298.47,301.47,0.0,0.0,0.000,824348.2,824348.2,20305,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504053947,2410531.00
08/29/2017 20:45,2,0.000,ALERT,212.38,299.07,59.949,1504053903,"201051344000917","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,821043.8,821043.8,20303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1504053948,2410532.00
08/29/2017 20:45,2,0.000,ALERT,212.61,299.97,59.986,1504053903,"201051344001145","219011344069620",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,829088.4,829088.4,20284,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1504053950,2410533.00
08/29/2017 20:45,2,0.000,ALERT,212.61,299.37,59.986,1504053903,"201051344000651","219011344069620",0.00,23.00,0,298.17,301.17,0.0,0.0,0.000,818117.9,818117.9,20276,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1504053952,2410534.00
08/29/2017 20:45,2,0.000,ALERT,212.16,299.37,59.981,1504053903,"274151322000088","219011344069620",0.00,26.00,0,298.17,302.37,0.0,0.0,0.000,1020825.8,1020825.8,20168,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504053954,2410535.00
08/29/2017 20:45,2,0.000,ALERT,213.29,298.77,60.002,1504053903,"274151322000068","219011344069620",0.00,27.50,0,297.57,374.81,0.0,0.0,0.000,890567.8,890567.8,20592,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,21,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504053956,2410536.00
08/29/2017 20:45,2,0.000,ALERT,212.16,299.67,59.981,1504053903,"201051344001135","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,813690.5,813690.5,20238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1504053957,2410537.00
08/29/2017 20:45,2,0.000,ALERT,213.51,301.47,59.986,1504053903,"201051344000594","219011344069620",0.00,24.30,0,299.37,303.58,0.0,0.0,0.000,833241.6,833241.6,20272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1504053959,2410538.00
08/29/2017 20:45,2,0.000,ALERT,212.83,299.97,59.991,1504053903,"201051344001203","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,823823.9,823823.9,20305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1504053961,2410539.00
08/29/2017 20:45,2,0.000,ALERT,212.38,299.67,59.991,1504053903,"274151322000054","219011344069620",0.00,26.50,0,298.17,302.68,0.0,0.0,0.000,1036386.8,1036386.8,20138,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1504053963,2410540.00
08/29/2017 20:45,2,0.000,ALERT,213.74,300.57,59.970,1504053903,"201051344000867","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,817420.9,817420.9,20304,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1504053965,2410541.00
08/29/2017 20:45,2,0.000,ALERT,212.61,300.27,60.023,1504053903,"201051344001093","219011344069620",0.00,23.50,0,298.47,301.47,0.0,0.0,0.000,821036.7,821036.7,20307,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1504053966,2410542.00
08/29/2017 20:45,2,0.000,ALERT,213.51,300.87,59.991,1504053903,"201051344000900","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,839522.4,839522.4,20306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1504053968,2410543.00
08/29/2017 20:45,2,0.000,ALERT,213.74,300.27,59.991,1504053903,"201051344000648","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,825619.2,825619.2,20274,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1504053970,2410544.00
08/29/2017 20:45,2,0.000,ALERT,213.51,301.17,59.991,1504053903,"201051344000569","219011344069620",0.00,23.50,0,299.97,303.58,0.0,0.0,0.000,841049.4,841049.4,20246,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1504053972,2410545.00
08/29/2017 20:45,2,0.000,ALERT,213.51,300.87,59.975,1504053903,"201051344000983","219011344069620",0.00,23.30,0,299.97,303.58,0.0,0.0,0.000,832003.6,832003.6,20278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1504053974,2410546.00
08/29/2017 20:45,2,0.000,ALERT,213.51,300.27,59.975,1504053903,"201051344001158","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,815631.1,815631.1,20283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1504053975,2410547.00
08/29/2017 20:45,2,0.000,ALERT,213.96,300.87,60.034,1504053903,"201051344000576","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,830228.4,830228.4,20298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1504053977,2410548.00
08/29/2017 20:45,2,0.000,ALERT,212.83,299.07,60.002,1504053903,"274151322000087","219011344069620",0.00,28.30,0,297.57,302.37,0.0,0.0,0.000,1012046.3,1012046.3,20405,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1504053979,2410549.00
08/29/2017 21:00,2,0.000,ALERT,213.29,299.97,60.002,1504054803,"201051344000645","219011344069620",0.00,22.50,0,298.47,301.77,0.0,0.0,0.000,829124.7,829124.7,20266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054805,2410550.00
08/29/2017 21:00,2,0.000,ALERT,212.16,299.07,59.975,1504054803,"274151322000085","219011344069620",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,1030794.8,1030794.8,20161,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054806,2410551.00
08/29/2017 21:00,2,0.000,ALERT,213.29,299.67,59.986,1504054803,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,816328.9,816328.9,20320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054808,2410552.00
08/29/2017 21:00,2,0.000,ALERT,212.83,299.97,59.975,1504054803,"201051344000469","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,820414.8,820414.8,20283,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054810,2410553.00
08/29/2017 21:00,2,0.000,ALERT,211.70,298.77,59.991,1504054803,"201051344000646","219011344069620",0.00,22.00,0,296.96,303.28,0.0,0.0,0.000,814510.0,814510.0,20274,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054812,2410554.00
08/29/2017 21:00,2,0.000,ALERT,211.48,298.77,59.970,1504054803,"274151322000052","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,1074498.5,1074498.5,20155,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054814,2410555.00
08/29/2017 21:00,2,0.000,ALERT,212.16,299.37,59.986,1504054803,"201051344000585","219011344069620",0.00,22.30,0,297.26,303.28,0.0,0.0,0.000,828936.8,828936.8,20268,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054816,2410556.00
08/29/2017 21:00,2,0.000,ALERT,211.93,299.67,59.975,1504054803,"201051344001230","219011344069620",0.00,21.80,0,297.87,304.18,0.0,0.0,0.000,818943.6,818943.6,20315,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054817,2410557.00
08/29/2017 21:00,2,0.000,ALERT,212.38,299.97,59.981,1504054803,"201051344000582","219011344069620",0.00,22.50,0,298.47,304.18,0.0,0.0,0.000,807813.4,807813.4,20260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054819,2410558.00
08/29/2017 21:00,2,0.000,ALERT,211.70,299.07,59.981,1504054803,"201051344000955","219011344069620",0.00,22.30,0,297.87,303.88,0.0,0.0,0.000,828221.8,828221.8,20280,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054821,2410559.00
08/29/2017 21:00,2,0.000,ALERT,211.93,297.87,59.938,1504054803,"274151322000094","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,889591.0,889591.0,20583,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054823,2410560.00
08/29/2017 21:00,2,0.000,ALERT,212.61,300.57,60.007,1504054803,"201051344000579","219011344069620",0.00,22.80,0,299.07,302.37,0.0,0.0,0.000,838775.0,838775.0,20282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054825,2410561.00
08/29/2017 21:00,2,0.000,ALERT,211.93,299.37,59.959,1504054803,"201051344000890","219011344069620",0.00,22.50,0,298.47,305.38,0.0,0.0,0.000,822358.3,822358.3,20281,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054826,2410562.00
08/29/2017 21:00,2,0.000,ALERT,212.16,298.77,59.975,1504054803,"201051344000438","219011344069620",0.00,22.00,0,297.57,304.18,0.0,0.0,0.000,824543.6,824543.6,20264,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054828,2410563.00
08/29/2017 21:00,2,0.000,ALERT,211.93,297.87,59.970,1504054803,"201051344000417","219011344069620",0.00,22.00,0,296.96,303.28,0.0,0.0,0.000,730255.4,730255.4,20311,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054830,2410564.00
08/29/2017 21:00,2,0.000,ALERT,211.70,298.77,59.975,1504054803,"274151322000083","219011344069620",0.00,25.30,0,297.26,301.47,0.0,0.0,0.000,1063607.9,1063607.9,20173,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054832,2410565.00
08/29/2017 21:00,2,0.000,ALERT,212.38,297.87,59.970,1504054803,"274151322000076","219011344069620",0.00,25.30,0,296.66,301.47,0.0,0.0,0.000,1135887.8,1135887.8,20158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054834,2410566.00
08/29/2017 21:00,2,0.000,ALERT,212.61,300.87,59.965,1504054803,"201051344000868","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,818721.9,818721.9,20294,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054835,2410567.00
08/29/2017 21:00,2,0.000,ALERT,211.70,299.67,59.970,1504054803,"274151322000095","219011344069620",0.00,25.30,0,298.17,301.77,0.0,0.0,0.000,1124920.0,1124920.0,20187,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054837,2410568.00
08/29/2017 21:00,2,0.000,ALERT,212.61,299.67,59.933,1504054803,"201051344000988","219011344069620",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,702480.7,702480.7,20263,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054839,2410569.00
08/29/2017 21:00,2,0.000,ALERT,211.70,298.17,59.965,1504054803,"201051344001025","219011344069620",0.00,21.80,0,297.26,304.18,0.0,0.0,0.000,825759.4,825759.4,20264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054841,2410570.00
08/29/2017 21:00,2,0.000,ALERT,212.61,299.97,59.975,1504054803,"201051344000458","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,829731.7,829731.7,20261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054843,2410571.00
08/29/2017 21:00,2,0.000,ALERT,213.29,299.67,59.975,1504054803,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,831228.4,831228.4,20293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054845,2410572.00
08/29/2017 21:00,2,0.000,ALERT,212.38,299.07,59.975,1504054803,"201051344000685","219011344069620",0.00,21.80,0,297.57,304.18,0.0,0.0,0.000,824348.2,824348.2,20307,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054846,2410573.00
08/29/2017 21:00,2,0.000,ALERT,211.93,298.47,59.965,1504054803,"201051344000917","219011344069620",0.00,22.80,0,296.36,302.98,0.0,0.0,0.000,821043.8,821043.8,20305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054848,2410574.00
08/29/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1504054803,"201051344001145","219011344069620",0.00,21.30,0,298.17,305.08,0.0,0.0,0.000,829088.4,829088.4,20286,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054850,2410575.00
08/29/2017 21:00,2,0.000,ALERT,212.16,298.17,59.970,1504054803,"201051344000651","219011344069620",0.00,21.80,0,297.26,303.28,0.0,0.0,0.000,818117.9,818117.9,20278,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054852,2410576.00
08/29/2017 21:00,2,0.000,ALERT,211.48,298.47,59.965,1504054803,"274151322000088","219011344069620",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,1020825.8,1020825.8,20170,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054854,2410577.00
08/29/2017 21:00,2,0.000,ALERT,212.38,297.57,59.975,1504054803,"274151322000068","219011344069620",0.00,26.00,0,296.36,300.27,0.0,0.0,0.000,890567.8,890567.8,20594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054855,2410578.00
08/29/2017 21:00,2,0.000,ALERT,211.70,299.07,59.975,1504054803,"201051344001135","219011344069620",0.00,22.00,0,297.57,304.18,0.0,0.0,0.000,813690.5,813690.5,20240,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054857,2410579.00
08/29/2017 21:00,2,0.000,ALERT,212.61,300.87,59.975,1504054803,"201051344000594","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,833241.6,833241.6,20274,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054859,2410580.00
08/29/2017 21:00,2,0.000,ALERT,212.16,298.77,59.949,1504054803,"201051344001203","219011344069620",0.00,22.30,0,297.57,305.38,0.0,0.0,0.000,823823.9,823823.9,20307,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054861,2410581.00
08/29/2017 21:00,2,0.000,ALERT,211.93,299.37,59.981,1504054803,"274151322000054","219011344069620",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,1036386.8,1036386.8,20140,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054863,2410582.00
08/29/2017 21:00,2,0.000,ALERT,213.06,299.97,59.981,1504054803,"201051344000867","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,817420.9,817420.9,20306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054864,2410583.00
08/29/2017 21:00,2,0.000,ALERT,211.93,298.77,59.981,1504054803,"201051344001093","219011344069620",0.00,22.30,0,297.57,303.28,0.0,0.0,0.000,821036.7,821036.7,20309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054866,2410584.00
08/29/2017 21:00,2,0.000,ALERT,212.61,300.27,59.975,1504054803,"201051344000900","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,839522.4,839522.4,20308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054868,2410585.00
08/29/2017 21:00,2,0.000,ALERT,212.83,299.37,59.986,1504054803,"201051344000648","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,825619.2,825619.2,20276,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054870,2410586.00
08/29/2017 21:00,2,0.000,ALERT,212.61,300.57,59.986,1504054803,"201051344000569","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,841049.4,841049.4,20248,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504054872,2410587.00
08/29/2017 21:00,2,0.000,ALERT,212.83,300.27,59.975,1504054803,"201051344000983","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,832003.6,832003.6,20280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054874,2410588.00
08/29/2017 21:00,2,0.000,ALERT,212.61,299.67,59.981,1504054803,"201051344001158","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,815631.1,815631.1,20285,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054875,2410589.00
08/29/2017 21:00,2,0.000,ALERT,213.06,300.57,59.996,1504054803,"201051344000576","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,830228.4,830228.4,20300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054877,2410590.00
08/29/2017 21:00,2,0.000,ALERT,211.93,298.17,59.975,1504054803,"274151322000087","219011344069620",0.00,26.80,0,296.36,300.87,0.0,0.0,0.000,1012046.3,1012046.3,20407,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504054879,2410591.00
08/29/2017 21:15,2,0.000,ALERT,213.29,299.67,59.975,1504055703,"201051344000645","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,829124.7,829124.7,20268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055705,2410592.00
08/29/2017 21:15,2,0.000,ALERT,211.93,299.37,59.959,1504055703,"274151322000085","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,1030794.8,1030794.8,20163,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055707,2410593.00
08/29/2017 21:15,2,0.000,ALERT,213.29,299.07,59.944,1504055703,"201051344000633","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,816328.9,816328.9,20322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055709,2410594.00
08/29/2017 21:15,2,0.000,ALERT,212.83,299.67,59.959,1504055703,"201051344000469","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,820414.8,820414.8,20285,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055711,2410595.00
08/29/2017 21:15,2,0.000,ALERT,211.70,299.07,59.954,1504055703,"201051344000646","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,814510.0,814510.0,20276,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055713,2410596.00
