ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 21:15,2,0.000,ALERT,211.70,299.07,59.954,1504055703,"274151322000052","219011344069620",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,1074498.5,1074498.5,20157,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055714,2410597.00
08/29/2017 21:15,2,0.000,ALERT,212.16,299.37,59.991,1504055703,"201051344000585","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,828936.8,828936.8,20270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055716,2410598.00
08/29/2017 21:15,2,0.000,ALERT,211.93,299.37,59.949,1504055703,"201051344001230","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,818943.6,818943.6,20317,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055718,2410599.00
08/29/2017 21:15,2,0.000,ALERT,212.38,299.67,59.965,1504055703,"201051344000582","219011344069620",0.00,21.50,0,297.87,301.17,0.0,0.0,0.000,807813.4,807813.4,20262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055720,2410600.00
08/29/2017 21:15,2,0.000,ALERT,211.48,299.07,59.970,1504055703,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,828221.8,828221.8,20282,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055722,2410601.00
08/29/2017 21:15,2,0.000,ALERT,211.70,298.17,59.959,1504055703,"274151322000094","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,889591.0,889591.0,20585,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055723,2410602.00
08/29/2017 21:15,2,0.000,ALERT,212.61,299.97,60.002,1504055703,"201051344000579","219011344069620",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,838775.0,838775.0,20284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055725,2410603.00
08/29/2017 21:15,2,0.000,ALERT,211.93,299.67,59.970,1504055703,"201051344000890","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,822358.3,822358.3,20283,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055727,2410604.00
08/29/2017 21:15,2,0.000,ALERT,211.93,298.77,59.928,1504055703,"201051344000438","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,824543.6,824543.6,20266,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055729,2410605.00
08/29/2017 21:15,2,0.000,ALERT,211.93,298.17,59.981,1504055703,"201051344000417","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,730255.4,730255.4,20313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055731,2410606.00
08/29/2017 21:15,2,0.000,ALERT,211.70,299.67,59.938,1504055703,"274151322000083","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,1063607.9,1063607.9,20175,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055732,2410607.00
08/29/2017 21:15,2,0.000,ALERT,212.16,298.47,59.959,1504055703,"274151322000076","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1135887.8,1135887.8,20160,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055734,2410608.00
08/29/2017 21:15,2,0.000,ALERT,212.61,300.27,59.970,1504055703,"201051344000868","219011344069620",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,818721.9,818721.9,20296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055736,2410609.00
08/29/2017 21:15,2,0.000,ALERT,211.70,299.97,59.949,1504055703,"274151322000095","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,1124920.0,1124920.0,20189,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055738,2410610.00
08/29/2017 21:15,2,0.000,ALERT,212.61,299.97,59.996,1504055703,"201051344000988","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,702480.7,702480.7,20265,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504055740,2410611.00
08/29/2017 21:15,2,0.000,ALERT,211.93,298.47,59.981,1504055703,"201051344001025","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,825759.4,825759.4,20266,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504055741,2410612.00
08/29/2017 21:15,2,0.000,ALERT,212.83,300.27,59.975,1504055703,"201051344000458","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,829731.7,829731.7,20263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055743,2410613.00
08/29/2017 21:15,2,0.000,ALERT,213.29,299.67,59.959,1504055703,"201051344000853","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,831228.4,831228.4,20295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055745,2410614.00
08/29/2017 21:15,2,0.000,ALERT,212.16,299.07,59.991,1504055703,"201051344000685","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,824348.2,824348.2,20309,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055747,2410615.00
08/29/2017 21:15,2,0.000,ALERT,212.16,298.77,59.986,1504055703,"201051344000917","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,821043.8,821043.8,20307,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504055749,2410616.00
08/29/2017 21:15,2,0.000,ALERT,212.16,299.37,59.986,1504055703,"201051344001145","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,829088.4,829088.4,20288,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055751,2410617.00
08/29/2017 21:15,2,0.000,ALERT,212.16,298.47,59.991,1504055703,"201051344000651","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,818117.9,818117.9,20280,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055752,2410618.00
08/29/2017 21:15,2,0.000,ALERT,211.48,299.07,59.981,1504055703,"274151322000088","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,1020825.8,1020825.8,20172,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504055754,2410619.00
08/29/2017 21:15,2,0.000,ALERT,212.38,298.17,59.991,1504055703,"274151322000068","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,890567.8,890567.8,20596,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055756,2410620.00
08/29/2017 21:15,2,0.000,ALERT,211.70,299.07,59.986,1504055703,"201051344001135","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,813690.5,813690.5,20242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055758,2410621.00
08/29/2017 21:15,2,0.000,ALERT,212.61,300.57,60.007,1504055703,"201051344000594","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,833241.6,833241.6,20276,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055759,2410622.00
08/29/2017 21:15,2,0.000,ALERT,212.16,299.07,59.944,1504055703,"201051344001203","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,823823.9,823823.9,20309,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055761,2410623.00
08/29/2017 21:15,2,0.000,ALERT,211.70,299.67,59.986,1504055703,"274151322000054","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,1036386.8,1036386.8,20142,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055763,2410624.00
08/29/2017 21:15,2,0.000,ALERT,212.83,299.67,59.981,1504055703,"201051344000867","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,817420.9,817420.9,20308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055765,2410625.00
08/29/2017 21:15,2,0.000,ALERT,211.93,298.77,59.975,1504055703,"201051344001093","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,821036.7,821036.7,20311,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055767,2410626.00
08/29/2017 21:15,2,0.000,ALERT,212.61,299.67,60.012,1504055703,"201051344000900","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,839522.4,839522.4,20310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055768,2410627.00
08/29/2017 21:15,2,0.000,ALERT,213.06,299.37,59.986,1504055703,"201051344000648","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,825619.2,825619.2,20278,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055770,2410628.00
08/29/2017 21:15,2,0.000,ALERT,212.61,300.27,59.986,1504055703,"201051344000569","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,841049.4,841049.4,20250,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055772,2410629.00
08/29/2017 21:15,2,0.000,ALERT,212.61,299.97,59.981,1504055703,"201051344000983","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,832003.6,832003.6,20282,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055774,2410630.00
08/29/2017 21:15,2,0.000,ALERT,212.61,299.67,59.965,1504055703,"201051344001158","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,815631.1,815631.1,20287,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055776,2410631.00
08/29/2017 21:15,2,0.000,ALERT,213.06,299.97,59.944,1504055703,"201051344000576","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,830228.4,830228.4,20302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055778,2410632.00
08/29/2017 21:15,2,0.000,ALERT,211.93,298.77,59.970,1504055703,"274151322000087","219011344069620",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,1012046.3,1012046.3,20409,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504055779,2410633.00
08/29/2017 21:30,2,0.000,ALERT,213.29,299.97,59.986,1504056603,"201051344000645","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,829124.7,829124.7,20270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056605,2410634.00
08/29/2017 21:30,2,0.000,ALERT,212.38,299.37,59.981,1504056603,"274151322000085","219011344069620",0.00,23.00,0,297.57,300.87,0.0,0.0,0.000,1030794.8,1030794.8,20165,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056607,2410635.00
08/29/2017 21:30,2,0.000,ALERT,213.51,299.67,59.965,1504056603,"201051344000633","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,816328.9,816328.9,20324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056609,2410636.00
08/29/2017 21:30,2,0.000,ALERT,213.06,299.97,59.981,1504056603,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,820414.8,820414.8,20287,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056611,2410637.00
08/29/2017 21:30,2,0.000,ALERT,211.70,299.07,59.970,1504056603,"201051344000646","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,814510.0,814510.0,20278,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056613,2410638.00
08/29/2017 21:30,2,0.000,ALERT,211.93,299.97,59.970,1504056603,"274151322000052","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1074498.5,1074498.5,20159,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056614,2410639.00
08/29/2017 21:30,2,0.000,ALERT,212.38,299.07,59.928,1504056603,"201051344000585","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,828936.8,828936.8,20272,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056616,2410640.00
08/29/2017 21:30,2,0.000,ALERT,211.93,299.37,59.970,1504056603,"201051344001230","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,818943.6,818943.6,20319,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056618,2410641.00
08/29/2017 21:30,2,0.000,ALERT,212.61,299.97,59.965,1504056603,"201051344000582","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,807813.4,807813.4,20264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056620,2410642.00
08/29/2017 21:30,2,0.000,ALERT,211.70,299.07,59.981,1504056603,"201051344000955","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,828221.8,828221.8,20284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056622,2410643.00
08/29/2017 21:30,2,0.000,ALERT,212.16,298.47,59.959,1504056603,"274151322000094","219011344069620",0.00,23.30,0,297.26,300.27,0.0,0.0,0.000,889591.0,889591.0,20587,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056623,2410644.00
08/29/2017 21:30,2,0.000,ALERT,212.83,300.57,59.954,1504056603,"201051344000579","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,838775.0,838775.0,20286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056625,2410645.00
08/29/2017 21:30,2,0.000,ALERT,211.93,299.37,59.965,1504056603,"201051344000890","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,822358.3,822358.3,20285,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056627,2410646.00
08/29/2017 21:30,2,0.000,ALERT,212.16,299.07,59.965,1504056603,"201051344000438","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,824543.6,824543.6,20268,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056629,2410647.00
08/29/2017 21:30,2,0.000,ALERT,212.38,298.77,59.922,1504056603,"201051344000417","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,730255.4,730255.4,20315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056630,2410648.00
08/29/2017 21:30,2,0.000,ALERT,212.16,298.77,59.954,1504056603,"274151322000083","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,1063607.9,1063607.9,20177,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056632,2410649.00
08/29/2017 21:30,2,0.000,ALERT,212.61,298.47,59.928,1504056603,"274151322000076","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1135887.8,1135887.8,20162,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056634,2410650.00
08/29/2017 21:30,2,0.000,ALERT,212.83,300.87,59.986,1504056603,"201051344000868","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,818721.9,818721.9,20298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056636,2410651.00
08/29/2017 21:30,2,0.000,ALERT,212.16,299.97,59.938,1504056603,"274151322000095","219011344069620",0.00,22.80,0,298.47,301.47,0.0,0.0,0.000,1124920.0,1124920.0,20191,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056638,2410652.00
08/29/2017 21:30,2,0.000,ALERT,212.83,300.27,59.959,1504056603,"201051344000988","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,702480.7,702480.7,20267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056639,2410653.00
08/29/2017 21:30,2,0.000,ALERT,211.93,298.47,59.959,1504056603,"201051344001025","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,825759.4,825759.4,20268,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056641,2410654.00
08/29/2017 21:30,2,0.000,ALERT,212.83,300.27,59.959,1504056603,"201051344000458","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,829731.7,829731.7,20265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056643,2410655.00
08/29/2017 21:30,2,0.000,ALERT,213.74,300.57,59.959,1504056603,"201051344000853","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,831228.4,831228.4,20297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056645,2410656.00
08/29/2017 21:30,2,0.000,ALERT,212.61,299.37,59.965,1504056603,"201051344000685","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,824348.2,824348.2,20311,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056647,2410657.00
08/29/2017 21:30,2,0.000,ALERT,212.16,298.77,59.965,1504056603,"201051344000917","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,821043.8,821043.8,20309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056649,2410658.00
08/29/2017 21:30,2,0.000,ALERT,212.38,299.67,59.975,1504056603,"201051344001145","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,829088.4,829088.4,20290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056651,2410659.00
08/29/2017 21:30,2,0.000,ALERT,212.16,298.47,60.007,1504056603,"201051344000651","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,818117.9,818117.9,20282,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056653,2410660.00
08/29/2017 21:30,2,0.000,ALERT,211.93,298.77,59.965,1504056603,"274151322000088","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,1020825.8,1020825.8,20174,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056655,2410661.00
08/29/2017 21:30,2,0.000,ALERT,212.83,298.47,59.959,1504056603,"274151322000068","219011344069620",0.00,23.80,0,296.96,299.97,0.0,0.0,0.000,890567.8,890567.8,20598,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056656,2410662.00
08/29/2017 21:30,2,0.000,ALERT,211.70,299.07,59.975,1504056603,"201051344001135","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,813690.5,813690.5,20244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056658,2410663.00
08/29/2017 21:30,2,0.000,ALERT,212.83,301.17,59.986,1504056603,"201051344000594","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,833241.6,833241.6,20278,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056660,2410664.00
08/29/2017 21:30,2,0.000,ALERT,212.16,299.07,59.970,1504056603,"201051344001203","219011344069620",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,823823.9,823823.9,20311,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056662,2410665.00
08/29/2017 21:30,2,0.000,ALERT,212.16,299.67,59.970,1504056603,"274151322000054","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1036386.8,1036386.8,20144,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056663,2410666.00
08/29/2017 21:30,2,0.000,ALERT,213.29,300.27,59.975,1504056603,"201051344000867","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,817420.9,817420.9,20310,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056665,2410667.00
08/29/2017 21:30,2,0.000,ALERT,212.16,299.37,59.986,1504056603,"201051344001093","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,821036.7,821036.7,20313,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056667,2410668.00
08/29/2017 21:30,2,0.000,ALERT,213.06,300.57,59.938,1504056603,"201051344000900","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,839522.4,839522.4,20312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056669,2410669.00
08/29/2017 21:30,2,0.000,ALERT,213.29,299.97,59.986,1504056603,"201051344000648","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,825619.2,825619.2,20280,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056671,2410670.00
08/29/2017 21:30,2,0.000,ALERT,213.06,301.17,59.981,1504056603,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,841049.4,841049.4,20252,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056672,2410671.00
08/29/2017 21:30,2,0.000,ALERT,213.06,300.87,59.981,1504056603,"201051344000983","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,832003.6,832003.6,20284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056674,2410672.00
08/29/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1504056603,"201051344001158","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,815631.1,815631.1,20289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056676,2410673.00
08/29/2017 21:30,2,0.000,ALERT,213.51,300.87,60.018,1504056603,"201051344000576","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,830228.4,830228.4,20304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504056678,2410674.00
08/29/2017 21:30,2,0.000,ALERT,212.38,298.77,60.018,1504056603,"274151322000087","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,1012046.3,1012046.3,20411,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504056680,2410675.00
08/29/2017 21:45,2,0.000,ALERT,213.96,301.17,60.012,1504057503,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,829124.7,829124.7,20272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057505,2410676.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.37,59.975,1504057503,"274151322000085","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1030794.8,1030794.8,20167,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057507,2410677.00
08/29/2017 21:45,2,0.000,ALERT,213.96,300.87,59.986,1504057503,"201051344000633","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,816328.9,816328.9,20326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057509,2410678.00
08/29/2017 21:45,2,0.000,ALERT,213.51,301.17,59.986,1504057503,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,820414.8,820414.8,20289,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057511,2410679.00
08/29/2017 21:45,2,0.000,ALERT,211.93,299.37,59.975,1504057503,"201051344000646","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,814510.0,814510.0,20280,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057513,2410680.00
08/29/2017 21:45,2,0.000,ALERT,212.16,300.27,59.986,1504057503,"274151322000052","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,1074498.5,1074498.5,20161,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057514,2410681.00
08/29/2017 21:45,2,0.000,ALERT,212.38,299.67,59.975,1504057503,"201051344000585","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,828936.8,828936.8,20274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057516,2410682.00
08/29/2017 21:45,2,0.000,ALERT,212.16,299.97,59.986,1504057503,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,818943.6,818943.6,20321,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057518,2410683.00
08/29/2017 21:45,2,0.000,ALERT,212.83,300.57,59.986,1504057503,"201051344000582","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,807813.4,807813.4,20266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057520,2410684.00
08/29/2017 21:45,2,0.000,ALERT,211.93,299.97,59.986,1504057503,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,828221.8,828221.8,20286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057522,2410685.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.37,59.991,1504057503,"274151322000094","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,889591.0,889591.0,20589,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057523,2410686.00
08/29/2017 21:45,2,0.000,ALERT,213.51,301.77,59.986,1504057503,"201051344000579","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,838775.0,838775.0,20288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057525,2410687.00
08/29/2017 21:45,2,0.000,ALERT,212.38,300.57,59.991,1504057503,"201051344000890","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,822358.3,822358.3,20287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057527,2410688.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.97,60.023,1504057503,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,824543.6,824543.6,20270,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057529,2410689.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.37,59.996,1504057503,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,730255.4,730255.4,20317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057530,2410690.00
08/29/2017 21:45,2,0.000,ALERT,212.61,300.57,59.996,1504057503,"274151322000083","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,1063607.9,1063607.9,20179,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057532,2410691.00
08/29/2017 21:45,2,0.000,ALERT,213.06,299.67,59.991,1504057503,"274151322000076","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,1135887.8,1135887.8,20164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057534,2410692.00
08/29/2017 21:45,2,0.000,ALERT,213.51,302.07,59.959,1504057503,"201051344000868","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,818721.9,818721.9,20300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057536,2410693.00
08/29/2017 21:45,2,0.000,ALERT,212.38,300.87,60.002,1504057503,"274151322000095","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,1124920.0,1124920.0,20193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057538,2410694.00
08/29/2017 21:45,2,0.000,ALERT,213.29,301.17,60.007,1504057503,"201051344000988","219011344069620",0.00,19.50,0,295.76,302.37,0.0,0.0,0.000,702480.7,702480.7,20269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057540,2410695.00
08/29/2017 21:45,2,0.000,ALERT,212.38,299.07,59.996,1504057503,"201051344001025","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,825759.4,825759.4,20270,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057541,2410696.00
08/29/2017 21:45,2,0.000,ALERT,213.51,301.47,60.002,1504057503,"201051344000458","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,829731.7,829731.7,20267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057543,2410697.00
08/29/2017 21:45,2,0.000,ALERT,214.19,301.17,60.002,1504057503,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,831228.4,831228.4,20299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057545,2410698.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.97,59.996,1504057503,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,824348.2,824348.2,20313,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057547,2410699.00
08/29/2017 21:45,2,0.000,ALERT,212.38,299.07,60.034,1504057503,"201051344000917","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,821043.8,821043.8,20311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057548,2410700.00
08/29/2017 21:45,2,0.000,ALERT,212.83,300.57,60.044,1504057503,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,829088.4,829088.4,20292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057550,2410701.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.37,60.018,1504057503,"201051344000651","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,818117.9,818117.9,20284,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057552,2410702.00
08/29/2017 21:45,2,0.000,ALERT,212.16,299.37,59.996,1504057503,"274151322000088","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,1020825.8,1020825.8,20176,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057554,2410703.00
08/29/2017 21:45,2,0.000,ALERT,213.06,299.07,60.002,1504057503,"274151322000068","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,890567.8,890567.8,20600,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057556,2410704.00
08/29/2017 21:45,2,0.000,ALERT,212.16,299.97,60.007,1504057503,"201051344001135","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,813690.5,813690.5,20246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057557,2410705.00
08/29/2017 21:45,2,0.000,ALERT,213.29,302.37,60.034,1504057503,"201051344000594","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,833241.6,833241.6,20280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057559,2410706.00
08/29/2017 21:45,2,0.000,ALERT,212.61,299.67,60.018,1504057503,"201051344001203","219011344069620",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,823823.9,823823.9,20313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057561,2410707.00
08/29/2017 21:45,2,0.000,ALERT,212.38,300.27,59.975,1504057503,"274151322000054","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,1036386.8,1036386.8,20146,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057563,2410708.00
08/29/2017 21:45,2,0.000,ALERT,213.74,301.17,60.007,1504057503,"201051344000867","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,817420.9,817420.9,20312,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057565,2410709.00
08/29/2017 21:45,2,0.000,ALERT,212.38,299.97,60.007,1504057503,"201051344001093","219011344069620",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,821036.7,821036.7,20315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057566,2410710.00
08/29/2017 21:45,2,0.000,ALERT,213.51,301.17,60.002,1504057503,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,839522.4,839522.4,20314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057568,2410711.00
08/29/2017 21:45,2,0.000,ALERT,213.74,300.57,60.007,1504057503,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,825619.2,825619.2,20282,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057570,2410712.00
08/29/2017 21:45,2,0.000,ALERT,213.51,301.77,60.012,1504057503,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,841049.4,841049.4,20254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057572,2410713.00
08/29/2017 21:45,2,0.000,ALERT,213.51,301.47,59.991,1504057503,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,832003.6,832003.6,20286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057574,2410714.00
08/29/2017 21:45,2,0.000,ALERT,213.51,300.87,60.007,1504057503,"201051344001158","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,815631.1,815631.1,20291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504057576,2410715.00
08/29/2017 21:45,2,0.000,ALERT,213.96,301.77,60.039,1504057503,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,830228.4,830228.4,20306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057577,2410716.00
08/29/2017 21:45,2,0.000,ALERT,212.38,299.37,60.007,1504057503,"274151322000087","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1012046.3,1012046.3,20413,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504057579,2410717.00
08/29/2017 22:00,2,0.000,ALERT,213.96,301.17,59.996,1504058403,"201051344000645","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,829124.7,829124.7,20274,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058405,2410718.00
08/29/2017 22:00,2,0.000,ALERT,212.61,300.27,59.996,1504058403,"274151322000085","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,1030794.8,1030794.8,20169,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058407,2410719.00
08/29/2017 22:00,2,0.000,ALERT,213.96,300.87,59.991,1504058403,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,816328.9,816328.9,20328,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058409,2410720.00
08/29/2017 22:00,2,0.000,ALERT,213.51,301.17,59.986,1504058403,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,820414.8,820414.8,20291,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058411,2410721.00
08/29/2017 22:00,2,0.000,ALERT,212.38,300.27,60.002,1504058403,"201051344000646","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,814510.0,814510.0,20282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058412,2410722.00
08/29/2017 22:00,2,0.000,ALERT,212.38,300.57,60.002,1504058403,"274151322000052","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,1074498.5,1074498.5,20163,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058414,2410723.00
08/29/2017 22:00,2,0.000,ALERT,212.83,300.57,59.996,1504058403,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,828936.8,828936.8,20276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058416,2410724.00
08/29/2017 22:00,2,0.000,ALERT,212.61,300.87,60.007,1504058403,"201051344001230","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,818943.6,818943.6,20323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058418,2410725.00
08/29/2017 22:00,2,0.000,ALERT,213.29,301.17,60.012,1504058403,"201051344000582","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,807813.4,807813.4,20268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058420,2410726.00
08/29/2017 22:00,2,0.000,ALERT,212.38,300.27,60.002,1504058403,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,828221.8,828221.8,20288,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058421,2410727.00
08/29/2017 22:00,2,0.000,ALERT,212.61,299.37,60.012,1504058403,"274151322000094","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,889591.0,889591.0,20591,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058423,2410728.00
08/29/2017 22:00,2,0.000,ALERT,213.29,301.47,59.981,1504058403,"201051344000579","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,838775.0,838775.0,20290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058425,2410729.00
08/29/2017 22:00,2,0.000,ALERT,212.61,300.87,60.012,1504058403,"201051344000890","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,822358.3,822358.3,20289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058427,2410730.00
08/29/2017 22:00,2,0.000,ALERT,212.83,300.57,60.007,1504058403,"201051344000438","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,824543.6,824543.6,20272,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058428,2410731.00
08/29/2017 22:00,2,0.000,ALERT,212.83,299.67,60.002,1504058403,"201051344000417","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,730255.4,730255.4,20319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058430,2410732.00
08/29/2017 22:00,2,0.000,ALERT,212.38,300.57,60.012,1504058403,"274151322000083","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,1063607.9,1063607.9,20181,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058432,2410733.00
08/29/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1504058403,"274151322000076","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,1135887.8,1135887.8,20166,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058434,2410734.00
08/29/2017 22:00,2,0.000,ALERT,213.51,302.07,60.002,1504058403,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,818721.9,818721.9,20302,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058436,2410735.00
08/29/2017 22:00,2,0.000,ALERT,212.16,300.57,59.996,1504058403,"274151322000095","219011344069620",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,1124920.0,1124920.0,20195,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058438,2410736.00
08/29/2017 22:00,2,0.000,ALERT,213.29,301.17,60.007,1504058403,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,702480.7,702480.7,20271,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058439,2410737.00
08/29/2017 22:00,2,0.000,ALERT,212.61,299.97,60.002,1504058403,"201051344001025","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,825759.4,825759.4,20272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058441,2410738.00
08/29/2017 22:00,2,0.000,ALERT,213.51,301.47,60.002,1504058403,"201051344000458","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,829731.7,829731.7,20269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058443,2410739.00
08/29/2017 22:00,2,0.000,ALERT,213.96,301.47,59.981,1504058403,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,831228.4,831228.4,20301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058445,2410740.00
