ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 22:00,2,0.000,ALERT,213.06,300.57,60.007,1504058403,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,824348.2,824348.2,20315,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058447,2410741.00
08/29/2017 22:00,2,0.000,ALERT,212.83,299.97,60.007,1504058403,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,821043.8,821043.8,20313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058448,2410742.00
08/29/2017 22:00,2,0.000,ALERT,213.06,300.87,59.996,1504058403,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,829088.4,829088.4,20294,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058450,2410743.00
08/29/2017 22:00,2,0.000,ALERT,212.83,299.97,60.007,1504058403,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,818117.9,818117.9,20286,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058452,2410744.00
08/29/2017 22:00,2,0.000,ALERT,211.93,299.67,60.007,1504058403,"274151322000088","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,1020825.8,1020825.8,20178,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058454,2410745.00
08/29/2017 22:00,2,0.000,ALERT,213.06,299.07,60.007,1504058403,"274151322000068","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,890567.8,890567.8,20602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058456,2410746.00
08/29/2017 22:00,2,0.000,ALERT,212.16,299.97,60.002,1504058403,"201051344001135","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,813690.5,813690.5,20248,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058457,2410747.00
08/29/2017 22:00,2,0.000,ALERT,213.29,302.07,60.028,1504058403,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,833241.6,833241.6,20282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058459,2410748.00
08/29/2017 22:00,2,0.000,ALERT,212.83,300.27,60.007,1504058403,"201051344001203","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,823823.9,823823.9,20315,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058461,2410749.00
08/29/2017 22:00,2,0.000,ALERT,212.38,299.67,60.023,1504058403,"274151322000054","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,1036386.8,1036386.8,20148,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058463,2410750.00
08/29/2017 22:00,2,0.000,ALERT,213.74,300.87,60.007,1504058403,"201051344000867","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,817420.9,817420.9,20314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058464,2410751.00
08/29/2017 22:00,2,0.000,ALERT,212.83,300.57,60.007,1504058403,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,821036.7,821036.7,20317,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504058466,2410752.00
08/29/2017 22:00,2,0.000,ALERT,213.51,301.47,60.028,1504058403,"201051344000900","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,839522.4,839522.4,20316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058468,2410753.00
08/29/2017 22:00,2,0.000,ALERT,213.74,300.87,60.012,1504058403,"201051344000648","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,825619.2,825619.2,20284,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058470,2410754.00
08/29/2017 22:00,2,0.000,ALERT,213.51,302.07,60.044,1504058403,"201051344000569","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,841049.4,841049.4,20256,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058472,2410755.00
08/29/2017 22:00,2,0.000,ALERT,213.51,301.47,60.007,1504058403,"201051344000983","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,832003.6,832003.6,20288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058473,2410756.00
08/29/2017 22:00,2,0.000,ALERT,213.51,300.87,60.002,1504058403,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,815631.1,815631.1,20293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058475,2410757.00
08/29/2017 22:00,2,0.000,ALERT,213.96,301.77,60.007,1504058403,"201051344000576","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,830228.4,830228.4,20308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058477,2410758.00
08/29/2017 22:00,2,0.000,ALERT,212.61,299.07,59.996,1504058403,"274151322000087","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,1012046.3,1012046.3,20415,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504058479,2410759.00
08/29/2017 22:15,2,0.000,ALERT,212.38,299.37,59.996,1504059303,"201051344000645","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,829124.7,829124.7,20276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059306,2410760.00
08/29/2017 22:15,2,0.000,ALERT,211.70,299.07,60.002,1504059303,"274151322000085","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,1030794.8,1030794.8,20171,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059307,2410761.00
08/29/2017 22:15,2,0.000,ALERT,212.61,299.07,60.002,1504059303,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.98,0.0,0.0,0.000,816328.9,816328.9,20330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059309,2410762.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.07,59.986,1504059303,"201051344000469","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,820414.8,820414.8,20293,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059311,2410763.00
08/29/2017 22:15,2,0.000,ALERT,211.70,299.07,59.986,1504059303,"201051344000646","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,814510.0,814510.0,20284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059313,2410764.00
08/29/2017 22:15,2,0.000,ALERT,211.48,299.37,59.991,1504059303,"274151322000052","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,1074498.5,1074498.5,20165,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059315,2410765.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.67,59.986,1504059303,"201051344000585","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,828936.8,828936.8,20278,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059316,2410766.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.67,59.986,1504059303,"201051344001230","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,818943.6,818943.6,20325,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059318,2410767.00
08/29/2017 22:15,2,0.000,ALERT,212.38,300.27,59.991,1504059303,"201051344000582","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,807813.4,807813.4,20270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059320,2410768.00
08/29/2017 22:15,2,0.000,ALERT,211.48,299.37,60.002,1504059303,"201051344000955","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,828221.8,828221.8,20290,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059322,2410769.00
08/29/2017 22:15,2,0.000,ALERT,211.70,298.47,59.981,1504059303,"274151322000094","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,889591.0,889591.0,20593,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059324,2410770.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.67,59.991,1504059303,"201051344000579","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,838775.0,838775.0,20292,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059325,2410771.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.97,59.986,1504059303,"201051344000890","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,822358.3,822358.3,20291,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059327,2410772.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.37,59.991,1504059303,"201051344000438","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,824543.6,824543.6,20274,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059329,2410773.00
08/29/2017 22:15,2,0.000,ALERT,212.38,299.07,59.986,1504059303,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,730255.4,730255.4,20321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059331,2410774.00
08/29/2017 22:15,2,0.000,ALERT,211.70,299.67,59.975,1504059303,"274151322000083","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,1063607.9,1063607.9,20183,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059333,2410775.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.67,59.981,1504059303,"274151322000076","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,1135887.8,1135887.8,20168,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059335,2410776.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.97,59.986,1504059303,"201051344000868","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,818721.9,818721.9,20304,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059336,2410777.00
08/29/2017 22:15,2,0.000,ALERT,211.93,300.57,59.991,1504059303,"274151322000095","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,1124920.0,1124920.0,20197,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059338,2410778.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.37,60.012,1504059303,"201051344000988","219011344069620",0.00,18.70,0,296.06,303.28,0.0,0.0,0.000,702480.7,702480.7,20273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059340,2410779.00
08/29/2017 22:15,2,0.000,ALERT,211.93,298.77,60.002,1504059303,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,825759.4,825759.4,20274,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059342,2410780.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.67,59.954,1504059303,"201051344000458","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,829731.7,829731.7,20271,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059344,2410781.00
08/29/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1504059303,"201051344000853","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,831228.4,831228.4,20303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059345,2410782.00
08/29/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1504059303,"201051344000685","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,824348.2,824348.2,20317,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059347,2410783.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.07,59.996,1504059303,"201051344000917","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,821043.8,821043.8,20315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059349,2410784.00
08/29/2017 22:15,2,0.000,ALERT,212.38,299.97,59.996,1504059303,"201051344001145","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,829088.4,829088.4,20296,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059351,2410785.00
08/29/2017 22:15,2,0.000,ALERT,212.16,298.77,60.018,1504059303,"201051344000651","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,818117.9,818117.9,20288,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059353,2410786.00
08/29/2017 22:15,2,0.000,ALERT,211.48,299.37,59.991,1504059303,"274151322000088","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,1020825.8,1020825.8,20180,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059354,2410787.00
08/29/2017 22:15,2,0.000,ALERT,212.38,298.47,59.991,1504059303,"274151322000068","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,890567.8,890567.8,20604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059356,2410788.00
08/29/2017 22:15,2,0.000,ALERT,211.70,299.07,59.991,1504059303,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,813690.5,813690.5,20250,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059358,2410789.00
08/29/2017 22:15,2,0.000,ALERT,211.93,300.27,60.007,1504059303,"201051344000594","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,833241.6,833241.6,20284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059360,2410790.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.07,59.991,1504059303,"201051344001203","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,823823.9,823823.9,20317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059362,2410791.00
08/29/2017 22:15,2,0.000,ALERT,211.93,300.27,59.991,1504059303,"274151322000054","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,1036386.8,1036386.8,20150,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059363,2410792.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.07,59.986,1504059303,"201051344000867","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,817420.9,817420.9,20316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059365,2410793.00
08/29/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1504059303,"201051344001093","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,821036.7,821036.7,20319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059367,2410794.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.67,59.986,1504059303,"201051344000900","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,839522.4,839522.4,20318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059369,2410795.00
08/29/2017 22:15,2,0.000,ALERT,212.38,299.07,59.981,1504059303,"201051344000648","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,825619.2,825619.2,20286,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059370,2410796.00
08/29/2017 22:15,2,0.000,ALERT,212.16,300.27,59.981,1504059303,"201051344000569","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,841049.4,841049.4,20258,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059372,2410797.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.67,59.981,1504059303,"201051344000983","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,832003.6,832003.6,20290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059374,2410798.00
08/29/2017 22:15,2,0.000,ALERT,211.93,298.77,59.975,1504059303,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,815631.1,815631.1,20295,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504059376,2410799.00
08/29/2017 22:15,2,0.000,ALERT,212.38,299.67,59.975,1504059303,"201051344000576","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,830228.4,830228.4,20310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059378,2410800.00
08/29/2017 22:15,2,0.000,ALERT,211.93,299.67,60.007,1504059303,"274151322000087","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,1012046.3,1012046.3,20417,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504059380,2410801.00
08/29/2017 22:30,2,0.000,ALERT,212.61,299.37,59.965,1504060203,"201051344000645","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,829124.7,829124.7,20278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060205,2410802.00
08/29/2017 22:30,2,0.000,ALERT,212.38,299.67,60.002,1504060203,"274151322000085","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,1030794.8,1030794.8,20173,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060207,2410803.00
08/29/2017 22:30,2,0.000,ALERT,212.83,299.07,59.991,1504060203,"201051344000633","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,816328.9,816328.9,20332,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060209,2410804.00
08/29/2017 22:30,2,0.000,ALERT,212.38,299.37,60.012,1504060203,"201051344000469","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,820414.8,820414.8,20295,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060211,2410805.00
08/29/2017 22:30,2,0.000,ALERT,211.70,299.67,59.991,1504060203,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,814510.0,814510.0,20286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060213,2410806.00
08/29/2017 22:30,2,0.000,ALERT,211.93,299.37,59.996,1504060203,"274151322000052","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,1074498.5,1074498.5,20167,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060215,2410807.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.991,1504060203,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,828936.8,828936.8,20280,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060217,2410808.00
08/29/2017 22:30,2,0.000,ALERT,211.93,300.27,59.965,1504060203,"201051344001230","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,818943.6,818943.6,20327,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060218,2410809.00
08/29/2017 22:30,2,0.000,ALERT,212.61,300.87,59.949,1504060203,"201051344000582","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,807813.4,807813.4,20272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060220,2410810.00
08/29/2017 22:30,2,0.000,ALERT,211.70,300.27,59.996,1504060203,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,828221.8,828221.8,20292,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060222,2410811.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.37,59.996,1504060203,"274151322000094","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,889591.0,889591.0,20595,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060224,2410812.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.991,1504060203,"201051344000579","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,838775.0,838775.0,20294,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060226,2410813.00
08/29/2017 22:30,2,0.000,ALERT,211.93,300.57,59.991,1504060203,"201051344000890","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,822358.3,822358.3,20293,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060227,2410814.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.959,1504060203,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,824543.6,824543.6,20276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060229,2410815.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.67,60.028,1504060203,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,730255.4,730255.4,20323,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060231,2410816.00
08/29/2017 22:30,2,0.000,ALERT,212.16,300.27,59.981,1504060203,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1063607.9,1063607.9,20185,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060233,2410817.00
08/29/2017 22:30,2,0.000,ALERT,212.83,299.97,60.002,1504060203,"274151322000076","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,1135887.8,1135887.8,20170,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060234,2410818.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.996,1504060203,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,818721.9,818721.9,20306,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060236,2410819.00
08/29/2017 22:30,2,0.000,ALERT,211.93,300.87,59.991,1504060203,"274151322000095","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,1124920.0,1124920.0,20199,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060238,2410820.00
08/29/2017 22:30,2,0.000,ALERT,211.93,299.07,59.959,1504060203,"201051344000988","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,702480.7,702480.7,20275,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060240,2410821.00
08/29/2017 22:30,2,0.000,ALERT,211.93,299.37,59.996,1504060203,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,825759.4,825759.4,20276,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060242,2410822.00
08/29/2017 22:30,2,0.000,ALERT,211.93,299.37,59.996,1504060203,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,829731.7,829731.7,20273,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060244,2410823.00
08/29/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1504060203,"201051344000853","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,831228.4,831228.4,20305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060245,2410824.00
08/29/2017 22:30,2,0.000,ALERT,212.38,299.97,59.986,1504060203,"201051344000685","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,824348.2,824348.2,20319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060247,2410825.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.37,59.954,1504060203,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,821043.8,821043.8,20317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060249,2410826.00
08/29/2017 22:30,2,0.000,ALERT,212.38,300.27,59.996,1504060203,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,829088.4,829088.4,20298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060251,2410827.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.07,59.991,1504060203,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,818117.9,818117.9,20290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060253,2410828.00
08/29/2017 22:30,2,0.000,ALERT,211.70,299.97,60.007,1504060203,"274151322000088","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1020825.8,1020825.8,20182,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060254,2410829.00
08/29/2017 22:30,2,0.000,ALERT,212.83,299.07,59.970,1504060203,"274151322000068","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,890567.8,890567.8,20606,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060256,2410830.00
08/29/2017 22:30,2,0.000,ALERT,211.70,299.97,59.986,1504060203,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,813690.5,813690.5,20252,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060258,2410831.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.996,1504060203,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,833241.6,833241.6,20286,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060260,2410832.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.67,59.986,1504060203,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,823823.9,823823.9,20319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060261,2410833.00
08/29/2017 22:30,2,0.000,ALERT,212.16,300.87,59.981,1504060203,"274151322000054","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,1036386.8,1036386.8,20152,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060263,2410834.00
08/29/2017 22:30,2,0.000,ALERT,212.38,299.07,59.986,1504060203,"201051344000867","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,817420.9,817420.9,20318,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060265,2410835.00
08/29/2017 22:30,2,0.000,ALERT,211.93,299.97,59.986,1504060203,"201051344001093","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,821036.7,821036.7,20321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060267,2410836.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.37,59.975,1504060203,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,839522.4,839522.4,20320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060269,2410837.00
08/29/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1504060203,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,825619.2,825619.2,20288,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060270,2410838.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.97,59.986,1504060203,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,841049.4,841049.4,20260,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060272,2410839.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.67,59.981,1504060203,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,832003.6,832003.6,20292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060275,2410840.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.07,59.981,1504060203,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,815631.1,815631.1,20297,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060276,2410841.00
08/29/2017 22:30,2,0.000,ALERT,212.83,299.97,59.981,1504060203,"201051344000576","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,830228.4,830228.4,20312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504060278,2410842.00
08/29/2017 22:30,2,0.000,ALERT,212.16,299.67,59.965,1504060203,"274151322000087","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,1012046.3,1012046.3,20419,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504060280,2410843.00
08/29/2017 22:45,2,0.000,ALERT,213.06,300.27,59.975,1504061103,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,829124.7,829124.7,20280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061105,2410844.00
08/29/2017 22:45,2,0.000,ALERT,212.38,300.57,59.965,1504061103,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1030794.8,1030794.8,20175,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061107,2410845.00
08/29/2017 22:45,2,0.000,ALERT,213.29,300.27,59.959,1504061103,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,816328.9,816328.9,20334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061109,2410846.00
08/29/2017 22:45,2,0.000,ALERT,212.61,300.27,59.965,1504061103,"201051344000469","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,820414.8,820414.8,20297,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061111,2410847.00
08/29/2017 22:45,2,0.000,ALERT,212.38,300.57,59.959,1504061103,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,814510.0,814510.0,20288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061113,2410848.00
08/29/2017 22:45,2,0.000,ALERT,212.16,299.97,59.965,1504061103,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,1074498.5,1074498.5,20169,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061114,2410849.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.87,59.917,1504061103,"201051344000585","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,828936.8,828936.8,20282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061116,2410850.00
08/29/2017 22:45,2,0.000,ALERT,212.61,301.17,59.965,1504061103,"201051344001230","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,818943.6,818943.6,20329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061118,2410851.00
08/29/2017 22:45,2,0.000,ALERT,213.06,301.47,59.970,1504061103,"201051344000582","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,807813.4,807813.4,20274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061120,2410852.00
08/29/2017 22:45,2,0.000,ALERT,212.38,300.57,59.933,1504061103,"201051344000955","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,828221.8,828221.8,20294,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061121,2410853.00
08/29/2017 22:45,2,0.000,ALERT,212.38,299.97,59.933,1504061103,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,889591.0,889591.0,20597,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061123,2410854.00
08/29/2017 22:45,2,0.000,ALERT,212.61,300.87,59.965,1504061103,"201051344000579","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,838775.0,838775.0,20296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061125,2410855.00
08/29/2017 22:45,2,0.000,ALERT,212.61,301.47,59.959,1504061103,"201051344000890","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,822358.3,822358.3,20295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061127,2410856.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.57,59.954,1504061103,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,824543.6,824543.6,20278,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061129,2410857.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.27,59.975,1504061103,"201051344000417","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,730255.4,730255.4,20325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061130,2410858.00
08/29/2017 22:45,2,0.000,ALERT,212.38,301.17,59.959,1504061103,"274151322000083","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1063607.9,1063607.9,20187,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061132,2410859.00
08/29/2017 22:45,2,0.000,ALERT,212.83,301.17,59.996,1504061103,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1135887.8,1135887.8,20172,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061134,2410860.00
08/29/2017 22:45,2,0.000,ALERT,212.61,301.17,59.970,1504061103,"201051344000868","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,818721.9,818721.9,20308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061136,2410861.00
08/29/2017 22:45,2,0.000,ALERT,212.16,301.77,59.959,1504061103,"274151322000095","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,1124920.0,1124920.0,20201,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061138,2410862.00
08/29/2017 22:45,2,0.000,ALERT,212.61,300.57,59.965,1504061103,"201051344000988","219011344069620",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,702480.7,702480.7,20277,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061140,2410863.00
08/29/2017 22:45,2,0.000,ALERT,212.61,299.97,59.965,1504061103,"201051344001025","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,825759.4,825759.4,20278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061142,2410864.00
08/29/2017 22:45,2,0.000,ALERT,212.61,300.57,59.970,1504061103,"201051344000458","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,829731.7,829731.7,20275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061143,2410865.00
08/29/2017 22:45,2,0.000,ALERT,213.29,300.27,59.965,1504061103,"201051344000853","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,831228.4,831228.4,20307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061145,2410866.00
08/29/2017 22:45,2,0.000,ALERT,213.06,300.87,59.959,1504061103,"201051344000685","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,824348.2,824348.2,20321,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061147,2410867.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.57,59.954,1504061103,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,821043.8,821043.8,20319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061149,2410868.00
08/29/2017 22:45,2,0.000,ALERT,212.83,301.17,59.970,1504061103,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,829088.4,829088.4,20300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061151,2410869.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.27,59.970,1504061103,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,818117.9,818117.9,20292,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061152,2410870.00
08/29/2017 22:45,2,0.000,ALERT,212.16,301.17,59.965,1504061103,"274151322000088","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1020825.8,1020825.8,20184,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061154,2410871.00
08/29/2017 22:45,2,0.000,ALERT,213.06,299.97,59.938,1504061103,"274151322000068","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,890567.8,890567.8,20608,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061156,2410872.00
08/29/2017 22:45,2,0.000,ALERT,212.61,300.87,59.970,1504061103,"201051344001135","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,813690.5,813690.5,20254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061158,2410873.00
08/29/2017 22:45,2,0.000,ALERT,212.38,301.47,59.970,1504061103,"201051344000594","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,833241.6,833241.6,20288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061160,2410874.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.87,59.970,1504061103,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,823823.9,823823.9,20321,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061161,2410875.00
08/29/2017 22:45,2,0.000,ALERT,212.38,301.17,59.981,1504061103,"274151322000054","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,1036386.8,1036386.8,20154,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061163,2410876.00
08/29/2017 22:45,2,0.000,ALERT,213.06,300.57,59.933,1504061103,"201051344000867","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,817420.9,817420.9,20320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061165,2410877.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.87,59.970,1504061103,"201051344001093","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,821036.7,821036.7,20323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061167,2410878.00
08/29/2017 22:45,2,0.000,ALERT,212.61,300.57,59.970,1504061103,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,839522.4,839522.4,20322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061169,2410879.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.27,59.975,1504061103,"201051344000648","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,825619.2,825619.2,20290,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061170,2410880.00
08/29/2017 22:45,2,0.000,ALERT,212.83,301.17,59.975,1504061103,"201051344000569","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,841049.4,841049.4,20262,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061172,2410881.00
08/29/2017 22:45,2,0.000,ALERT,212.83,301.17,60.012,1504061103,"201051344000983","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,832003.6,832003.6,20294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061174,2410882.00
08/29/2017 22:45,2,0.000,ALERT,212.83,300.57,59.981,1504061103,"201051344001158","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,815631.1,815631.1,20299,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061176,2410883.00
08/29/2017 22:45,2,0.000,ALERT,213.29,301.17,59.975,1504061103,"201051344000576","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,830228.4,830228.4,20314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504061178,2410884.00
