ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/29/2017 22:45,2,0.000,ALERT,212.61,300.87,59.970,1504061103,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1012046.3,1012046.3,20421,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504061180,2410885.00
08/29/2017 23:00,2,0.000,ALERT,213.06,299.97,60.007,1504062003,"201051344000645","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,829124.7,829124.7,20282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062005,2410886.00
08/29/2017 23:00,2,0.000,ALERT,212.83,301.17,59.996,1504062003,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,1030794.8,1030794.8,20177,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062007,2410887.00
08/29/2017 23:00,2,0.000,ALERT,213.06,299.67,60.002,1504062003,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,816328.9,816328.9,20336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062008,2410888.00
08/29/2017 23:00,2,0.000,ALERT,212.61,299.97,60.012,1504062003,"201051344000469","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,820414.8,820414.8,20299,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062010,2410889.00
08/29/2017 23:00,2,0.000,ALERT,212.16,300.87,60.012,1504062003,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,814510.0,814510.0,20290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062012,2410890.00
08/29/2017 23:00,2,0.000,ALERT,212.38,301.47,60.012,1504062003,"274151322000052","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,1074498.5,1074498.5,20171,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062014,2410891.00
08/29/2017 23:00,2,0.000,ALERT,212.61,301.17,60.034,1504062003,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,828936.8,828936.8,20284,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062016,2410892.00
08/29/2017 23:00,2,0.000,ALERT,212.38,301.17,59.996,1504062003,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,818943.6,818943.6,20331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062018,2410893.00
08/29/2017 23:00,2,0.000,ALERT,212.83,301.77,59.996,1504062003,"201051344000582","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,807813.4,807813.4,20276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062020,2410894.00
08/29/2017 23:00,2,0.000,ALERT,212.16,301.17,59.986,1504062003,"201051344000955","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,828221.8,828221.8,20296,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062021,2410895.00
08/29/2017 23:00,2,0.000,ALERT,212.16,299.97,60.002,1504062003,"274151322000094","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,889591.0,889591.0,20599,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062023,2410896.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.87,59.996,1504062003,"201051344000579","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,838775.0,838775.0,20298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062025,2410897.00
08/29/2017 23:00,2,0.000,ALERT,212.38,301.47,59.996,1504062003,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,822358.3,822358.3,20297,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062027,2410898.00
08/29/2017 23:00,2,0.000,ALERT,212.61,300.87,59.986,1504062003,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,824543.6,824543.6,20280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062028,2410899.00
08/29/2017 23:00,2,0.000,ALERT,212.61,300.57,59.975,1504062003,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,730255.4,730255.4,20327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062030,2410900.00
08/29/2017 23:00,2,0.000,ALERT,212.61,301.77,59.975,1504062003,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,1063607.9,1063607.9,20189,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062032,2410901.00
08/29/2017 23:00,2,0.000,ALERT,213.06,300.57,59.949,1504062003,"274151322000076","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1135887.8,1135887.8,20174,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062034,2410902.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.87,59.975,1504062003,"201051344000868","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,818721.9,818721.9,20310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062036,2410903.00
08/29/2017 23:00,2,0.000,ALERT,212.61,301.77,59.959,1504062003,"274151322000095","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,1124920.0,1124920.0,20203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062038,2410904.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.27,59.944,1504062003,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,702480.7,702480.7,20279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062039,2410905.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.27,59.949,1504062003,"201051344001025","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,825759.4,825759.4,20280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062041,2410906.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.57,59.975,1504062003,"201051344000458","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,829731.7,829731.7,20277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062043,2410907.00
08/29/2017 23:00,2,0.000,ALERT,213.06,300.27,59.965,1504062003,"201051344000853","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,831228.4,831228.4,20309,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062045,2410908.00
08/29/2017 23:00,2,0.000,ALERT,212.83,300.87,59.981,1504062003,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,824348.2,824348.2,20323,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062047,2410909.00
08/29/2017 23:00,2,0.000,ALERT,212.61,300.57,59.970,1504062003,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,821043.8,821043.8,20321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062048,2410910.00
08/29/2017 23:00,2,0.000,ALERT,212.83,301.17,59.965,1504062003,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,829088.4,829088.4,20302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062050,2410911.00
08/29/2017 23:00,2,0.000,ALERT,212.61,300.57,59.970,1504062003,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,818117.9,818117.9,20294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062052,2410912.00
08/29/2017 23:00,2,0.000,ALERT,212.16,300.87,59.949,1504062003,"274151322000088","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,1020825.8,1020825.8,20186,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062054,2410913.00
08/29/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1504062003,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,890567.8,890567.8,20610,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062056,2410914.00
08/29/2017 23:00,2,0.000,ALERT,212.16,300.87,59.970,1504062003,"201051344001135","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,813690.5,813690.5,20256,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062058,2410915.00
08/29/2017 23:00,2,0.000,ALERT,212.16,300.87,60.018,1504062003,"201051344000594","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,833241.6,833241.6,20290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062060,2410916.00
08/29/2017 23:00,2,0.000,ALERT,212.61,300.87,59.970,1504062003,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,823823.9,823823.9,20323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062061,2410917.00
08/29/2017 23:00,2,0.000,ALERT,212.16,301.17,59.975,1504062003,"274151322000054","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,1036386.8,1036386.8,20156,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062063,2410918.00
08/29/2017 23:00,2,0.000,ALERT,212.61,299.67,60.002,1504062003,"201051344000867","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,817420.9,817420.9,20322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062065,2410919.00
08/29/2017 23:00,2,0.000,ALERT,212.61,301.17,59.975,1504062003,"201051344001093","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,821036.7,821036.7,20325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062067,2410920.00
08/29/2017 23:00,2,0.000,ALERT,212.16,299.97,59.986,1504062003,"201051344000900","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,839522.4,839522.4,20324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062068,2410921.00
08/29/2017 23:00,2,0.000,ALERT,212.61,299.37,59.981,1504062003,"201051344000648","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,825619.2,825619.2,20292,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062070,2410922.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.57,59.981,1504062003,"201051344000569","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,841049.4,841049.4,20264,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062072,2410923.00
08/29/2017 23:00,2,0.000,ALERT,212.38,300.27,59.981,1504062003,"201051344000983","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,832003.6,832003.6,20296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062074,2410924.00
08/29/2017 23:00,2,0.000,ALERT,212.38,299.67,59.986,1504062003,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,815631.1,815631.1,20301,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062076,2410925.00
08/29/2017 23:00,2,0.000,ALERT,212.83,300.27,59.981,1504062003,"201051344000576","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,830228.4,830228.4,20316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062078,2410926.00
08/29/2017 23:00,2,0.000,ALERT,212.61,300.27,59.981,1504062003,"274151322000087","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,1012046.3,1012046.3,20423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062079,2410927.00
08/29/2017 23:15,2,0.000,ALERT,213.29,301.47,60.002,1504062903,"201051344000645","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,829124.7,829124.7,20284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062905,2410928.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.77,59.986,1504062903,"274151322000085","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,1030794.8,1030794.8,20179,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062907,2410929.00
08/29/2017 23:15,2,0.000,ALERT,213.29,300.87,59.991,1504062903,"201051344000633","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,816328.9,816328.9,20338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062909,2410930.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1504062903,"201051344000469","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,820414.8,820414.8,20301,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062910,2410931.00
08/29/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1504062903,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,814510.0,814510.0,20292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062912,2410932.00
08/29/2017 23:15,2,0.000,ALERT,212.61,302.07,59.981,1504062903,"274151322000052","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,1074498.5,1074498.5,20173,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062914,2410933.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.47,59.981,1504062903,"201051344000585","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,828936.8,828936.8,20286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062916,2410934.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.77,59.981,1504062903,"201051344001230","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,818943.6,818943.6,20333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062918,2410935.00
08/29/2017 23:15,2,0.000,ALERT,213.29,302.07,59.975,1504062903,"201051344000582","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,807813.4,807813.4,20278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062919,2410936.00
08/29/2017 23:15,2,0.000,ALERT,212.38,301.47,59.954,1504062903,"201051344000955","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,828221.8,828221.8,20298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062921,2410937.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.17,59.949,1504062903,"274151322000094","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,889591.0,889591.0,20601,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062923,2410938.00
08/29/2017 23:15,2,0.000,ALERT,212.83,302.07,59.965,1504062903,"201051344000579","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,838775.0,838775.0,20300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062925,2410939.00
08/29/2017 23:15,2,0.000,ALERT,212.61,302.07,59.981,1504062903,"201051344000890","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,822358.3,822358.3,20299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062927,2410940.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.47,59.981,1504062903,"201051344000438","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,824543.6,824543.6,20282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062928,2410941.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.17,59.975,1504062903,"201051344000417","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,730255.4,730255.4,20329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062930,2410942.00
08/29/2017 23:15,2,0.000,ALERT,213.06,302.07,59.981,1504062903,"274151322000083","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,1063607.9,1063607.9,20191,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062932,2410943.00
08/29/2017 23:15,2,0.000,ALERT,213.51,301.77,59.959,1504062903,"274151322000076","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,1135887.8,1135887.8,20176,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062934,2410944.00
08/29/2017 23:15,2,0.000,ALERT,212.83,302.07,59.938,1504062903,"201051344000868","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,818721.9,818721.9,20312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062936,2410945.00
08/29/2017 23:15,2,0.000,ALERT,212.83,302.98,60.012,1504062903,"274151322000095","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,1124920.0,1124920.0,20205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062937,2410946.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.17,59.965,1504062903,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,702480.7,702480.7,20281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062939,2410947.00
08/29/2017 23:15,2,0.000,ALERT,212.83,300.87,59.970,1504062903,"201051344001025","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,825759.4,825759.4,20282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062941,2410948.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.47,59.970,1504062903,"201051344000458","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,829731.7,829731.7,20279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062943,2410949.00
08/29/2017 23:15,2,0.000,ALERT,213.51,301.47,59.975,1504062903,"201051344000853","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,831228.4,831228.4,20311,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062945,2410950.00
08/29/2017 23:15,2,0.000,ALERT,213.29,301.47,60.012,1504062903,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,824348.2,824348.2,20325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062946,2410951.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.17,60.002,1504062903,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,821043.8,821043.8,20323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062948,2410952.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.77,59.965,1504062903,"201051344001145","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,829088.4,829088.4,20304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062950,2410953.00
08/29/2017 23:15,2,0.000,ALERT,213.06,300.57,59.949,1504062903,"201051344000651","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,818117.9,818117.9,20296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062952,2410954.00
08/29/2017 23:15,2,0.000,ALERT,212.61,301.77,59.970,1504062903,"274151322000088","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,1020825.8,1020825.8,20188,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062954,2410955.00
08/29/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1504062903,"274151322000068","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,890567.8,890567.8,20612,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062955,2410956.00
08/29/2017 23:15,2,0.000,ALERT,212.61,301.47,59.975,1504062903,"201051344001135","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,813690.5,813690.5,20258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062957,2410957.00
08/29/2017 23:15,2,0.000,ALERT,212.83,302.07,59.970,1504062903,"201051344000594","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,833241.6,833241.6,20292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062959,2410958.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1504062903,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,823823.9,823823.9,20325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062961,2410959.00
08/29/2017 23:15,2,0.000,ALERT,212.61,302.07,59.965,1504062903,"274151322000054","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1036386.8,1036386.8,20158,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062963,2410960.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.17,59.970,1504062903,"201051344000867","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,817420.9,817420.9,20324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062964,2410961.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.47,59.933,1504062903,"201051344001093","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,821036.7,821036.7,20327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062966,2410962.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.47,59.965,1504062903,"201051344000900","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,839522.4,839522.4,20326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062968,2410963.00
08/29/2017 23:15,2,0.000,ALERT,213.29,300.87,59.965,1504062903,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,825619.2,825619.2,20294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062970,2410964.00
08/29/2017 23:15,2,0.000,ALERT,213.06,302.07,59.970,1504062903,"201051344000569","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,841049.4,841049.4,20266,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062971,2410965.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.77,59.938,1504062903,"201051344000983","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,832003.6,832003.6,20298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062973,2410966.00
08/29/2017 23:15,2,0.000,ALERT,213.06,301.17,59.959,1504062903,"201051344001158","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,815631.1,815631.1,20303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062975,2410967.00
08/29/2017 23:15,2,0.000,ALERT,213.29,302.07,59.959,1504062903,"201051344000576","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,830228.4,830228.4,20318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504062977,2410968.00
08/29/2017 23:15,2,0.000,ALERT,212.83,301.77,59.954,1504062903,"274151322000087","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1012046.3,1012046.3,20425,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504062979,2410969.00
08/29/2017 23:30,2,0.000,ALERT,213.29,301.17,59.986,1504063803,"201051344000645","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,829124.7,829124.7,20286,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063805,2410970.00
08/29/2017 23:30,2,0.000,ALERT,212.61,301.17,59.991,1504063803,"274151322000085","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,1030794.8,1030794.8,20181,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063807,2410971.00
08/29/2017 23:30,2,0.000,ALERT,213.51,300.87,59.986,1504063803,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,816328.9,816328.9,20340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063808,2410972.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1504063803,"201051344000469","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,820414.8,820414.8,20303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063810,2410973.00
08/29/2017 23:30,2,0.000,ALERT,212.83,302.07,60.002,1504063803,"201051344000646","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,814510.0,814510.0,20294,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063812,2410974.00
08/29/2017 23:30,2,0.000,ALERT,212.38,300.87,59.996,1504063803,"274151322000052","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,1074498.5,1074498.5,20175,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063814,2410975.00
08/29/2017 23:30,2,0.000,ALERT,213.29,302.37,60.012,1504063803,"201051344000585","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,828936.8,828936.8,20288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063816,2410976.00
08/29/2017 23:30,2,0.000,ALERT,213.06,302.37,59.996,1504063803,"201051344001230","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,818943.6,818943.6,20335,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063817,2410977.00
08/29/2017 23:30,2,0.000,ALERT,213.51,302.68,59.996,1504063803,"201051344000582","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,807813.4,807813.4,20280,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063819,2410978.00
08/29/2017 23:30,2,0.000,ALERT,212.83,302.07,60.007,1504063803,"201051344000955","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,828221.8,828221.8,20300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063821,2410979.00
08/29/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1504063803,"274151322000094","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,889591.0,889591.0,20603,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063823,2410980.00
08/29/2017 23:30,2,0.000,ALERT,213.06,302.07,60.002,1504063803,"201051344000579","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,838775.0,838775.0,20302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063825,2410981.00
08/29/2017 23:30,2,0.000,ALERT,213.06,302.37,60.023,1504063803,"201051344000890","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,822358.3,822358.3,20301,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063827,2410982.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.77,59.996,1504063803,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,824543.6,824543.6,20284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063828,2410983.00
08/29/2017 23:30,2,0.000,ALERT,213.29,301.47,60.007,1504063803,"201051344000417","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,730255.4,730255.4,20331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063830,2410984.00
08/29/2017 23:30,2,0.000,ALERT,212.61,302.07,59.965,1504063803,"274151322000083","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,1063607.9,1063607.9,20193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063832,2410985.00
08/29/2017 23:30,2,0.000,ALERT,213.06,300.87,59.996,1504063803,"274151322000076","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,1135887.8,1135887.8,20178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063834,2410986.00
08/29/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1504063803,"201051344000868","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,818721.9,818721.9,20314,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063836,2410987.00
08/29/2017 23:30,2,0.000,ALERT,212.61,302.07,59.996,1504063803,"274151322000095","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,1124920.0,1124920.0,20207,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063838,2410988.00
08/29/2017 23:30,2,0.000,ALERT,212.83,301.47,59.991,1504063803,"201051344000988","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,702480.7,702480.7,20283,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063839,2410989.00
08/29/2017 23:30,2,0.000,ALERT,212.83,301.17,59.996,1504063803,"201051344001025","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,825759.4,825759.4,20284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063841,2410990.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.77,60.012,1504063803,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,829731.7,829731.7,20281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063843,2410991.00
08/29/2017 23:30,2,0.000,ALERT,213.74,301.47,59.986,1504063803,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,831228.4,831228.4,20313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063845,2410992.00
08/29/2017 23:30,2,0.000,ALERT,213.51,301.77,59.986,1504063803,"201051344000685","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,824348.2,824348.2,20327,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063847,2410993.00
08/29/2017 23:30,2,0.000,ALERT,213.29,301.47,60.018,1504063803,"201051344000917","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,821043.8,821043.8,20325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063849,2410994.00
08/29/2017 23:30,2,0.000,ALERT,213.51,302.07,59.975,1504063803,"201051344001145","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,829088.4,829088.4,20306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063850,2410995.00
08/29/2017 23:30,2,0.000,ALERT,213.29,301.17,59.970,1504063803,"201051344000651","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,818117.9,818117.9,20298,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063852,2410996.00
08/29/2017 23:30,2,0.000,ALERT,212.38,300.87,59.986,1504063803,"274151322000088","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,1020825.8,1020825.8,20190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063854,2410997.00
08/29/2017 23:30,2,0.000,ALERT,213.29,299.97,59.959,1504063803,"274151322000068","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,890567.8,890567.8,20614,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063856,2410998.00
08/29/2017 23:30,2,0.000,ALERT,212.83,301.47,59.975,1504063803,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,813690.5,813690.5,20260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063858,2410999.00
08/29/2017 23:30,2,0.000,ALERT,212.83,302.07,59.981,1504063803,"201051344000594","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,833241.6,833241.6,20294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063859,2411000.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.17,59.981,1504063803,"201051344001203","219011344069620",0.00,17.30,0,299.67,305.38,0.0,0.0,0.000,823823.9,823823.9,20327,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063861,2411001.00
08/29/2017 23:30,2,0.000,ALERT,212.61,301.47,59.970,1504063803,"274151322000054","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,1036386.8,1036386.8,20160,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063863,2411002.00
08/29/2017 23:30,2,0.000,ALERT,213.29,301.17,59.970,1504063803,"201051344000867","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,817420.9,817420.9,20326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063865,2411003.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1504063803,"201051344001093","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,821036.7,821036.7,20329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063867,2411004.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.47,59.965,1504063803,"201051344000900","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,839522.4,839522.4,20328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063868,2411005.00
08/29/2017 23:30,2,0.000,ALERT,213.29,300.87,59.965,1504063803,"201051344000648","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,825619.2,825619.2,20296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063870,2411006.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.77,59.975,1504063803,"201051344000569","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,841049.4,841049.4,20268,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063872,2411007.00
08/29/2017 23:30,2,0.000,ALERT,213.06,301.47,59.970,1504063803,"201051344000983","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,832003.6,832003.6,20300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063874,2411008.00
08/29/2017 23:30,2,0.000,ALERT,213.06,300.87,59.970,1504063803,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,815631.1,815631.1,20305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504063875,2411009.00
08/29/2017 23:30,2,0.000,ALERT,213.51,301.77,59.970,1504063803,"201051344000576","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,830228.4,830228.4,20320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063877,2411010.00
08/29/2017 23:30,2,0.000,ALERT,212.38,300.57,59.938,1504063803,"274151322000087","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,1012046.3,1012046.3,20427,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504063879,2411011.00
08/29/2017 23:45,2,0.000,ALERT,212.16,299.67,59.991,1504064703,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,829124.7,829124.7,20288,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064705,2411012.00
08/29/2017 23:45,2,0.000,ALERT,211.25,299.07,59.975,1504064703,"274151322000085","219011344069620",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,1030794.8,1030794.8,20183,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064707,2411013.00
08/29/2017 23:45,2,0.000,ALERT,212.38,299.67,59.986,1504064703,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,816328.9,816328.9,20342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064709,2411014.00
08/29/2017 23:45,2,0.000,ALERT,211.93,299.67,59.991,1504064703,"201051344000469","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,820414.8,820414.8,20305,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064711,2411015.00
08/29/2017 23:45,2,0.000,ALERT,211.70,300.57,59.981,1504064703,"201051344000646","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,814510.0,814510.0,20296,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064712,2411016.00
08/29/2017 23:45,2,0.000,ALERT,211.03,299.97,59.991,1504064703,"274151322000052","219011344069620",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,1074498.5,1074498.5,20177,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064714,2411017.00
08/29/2017 23:45,2,0.000,ALERT,212.16,300.87,59.975,1504064703,"201051344000585","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,828936.8,828936.8,20290,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064716,2411018.00
08/29/2017 23:45,2,0.000,ALERT,211.93,300.87,59.991,1504064703,"201051344001230","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,818943.6,818943.6,20337,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064718,2411019.00
08/29/2017 23:45,2,0.000,ALERT,212.38,301.47,59.996,1504064703,"201051344000582","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,807813.4,807813.4,20282,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064720,2411020.00
08/29/2017 23:45,2,0.000,ALERT,211.48,300.57,59.986,1504064703,"201051344000955","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,828221.8,828221.8,20302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064722,2411021.00
08/29/2017 23:45,2,0.000,ALERT,211.25,298.77,59.986,1504064703,"274151322000094","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,889591.0,889591.0,20605,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064723,2411022.00
08/29/2017 23:45,2,0.000,ALERT,211.70,300.57,60.039,1504064703,"201051344000579","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,838775.0,838775.0,20304,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064725,2411023.00
08/29/2017 23:45,2,0.000,ALERT,211.93,301.17,60.002,1504064703,"201051344000890","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,822358.3,822358.3,20303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064727,2411024.00
08/29/2017 23:45,2,0.000,ALERT,212.16,300.57,59.996,1504064703,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,824543.6,824543.6,20286,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064729,2411025.00
08/29/2017 23:45,2,0.000,ALERT,212.16,299.97,59.991,1504064703,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,730255.4,730255.4,20333,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064730,2411026.00
08/29/2017 23:45,2,0.000,ALERT,211.03,299.37,59.996,1504064703,"274151322000083","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,1063607.9,1063607.9,20195,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064732,2411027.00
08/29/2017 23:45,2,0.000,ALERT,211.70,299.67,59.996,1504064703,"274151322000076","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,1135887.8,1135887.8,20180,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064734,2411028.00
08/29/2017 23:45,2,0.000,ALERT,211.70,300.57,59.996,1504064703,"201051344000868","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,818721.9,818721.9,20316,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064736,2411029.00
08/29/2017 23:45,2,0.000,ALERT,211.03,300.27,59.991,1504064703,"274151322000095","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,1124920.0,1124920.0,20209,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064738,2411030.00
08/29/2017 23:45,2,0.000,ALERT,211.48,299.67,60.002,1504064703,"201051344000988","219011344069620",0.00,17.50,0,296.36,302.98,0.0,0.0,0.000,702480.7,702480.7,20285,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064739,2411031.00
08/29/2017 23:45,2,0.000,ALERT,211.93,299.97,59.996,1504064703,"201051344001025","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,825759.4,825759.4,20286,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064741,2411032.00
08/29/2017 23:45,2,0.000,ALERT,211.70,299.97,60.002,1504064703,"201051344000458","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,829731.7,829731.7,20283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064743,2411033.00
08/29/2017 23:45,2,0.000,ALERT,212.16,299.97,59.996,1504064703,"201051344000853","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,831228.4,831228.4,20315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064745,2411034.00
08/29/2017 23:45,2,0.000,ALERT,212.38,300.57,60.034,1504064703,"201051344000685","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,824348.2,824348.2,20329,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064747,2411035.00
08/29/2017 23:45,2,0.000,ALERT,211.93,299.97,59.996,1504064703,"201051344000917","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,821043.8,821043.8,20327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064749,2411036.00
08/29/2017 23:45,2,0.000,ALERT,212.38,300.87,59.996,1504064703,"201051344001145","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,829088.4,829088.4,20308,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064750,2411037.00
08/29/2017 23:45,2,0.000,ALERT,212.16,299.97,59.991,1504064703,"201051344000651","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,818117.9,818117.9,20300,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064752,2411038.00
08/29/2017 23:45,2,0.000,ALERT,210.80,299.07,59.991,1504064703,"274151322000088","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,1020825.8,1020825.8,20192,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064754,2411039.00
08/29/2017 23:45,2,0.000,ALERT,211.93,298.77,59.981,1504064703,"274151322000068","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,890567.8,890567.8,20616,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064756,2411040.00
08/29/2017 23:45,2,0.000,ALERT,211.70,300.27,59.996,1504064703,"201051344001135","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,813690.5,813690.5,20262,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064758,2411041.00
08/29/2017 23:45,2,0.000,ALERT,211.48,300.57,60.034,1504064703,"201051344000594","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,833241.6,833241.6,20296,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064759,2411042.00
08/29/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1504064703,"201051344001203","219011344069620",0.00,17.00,0,299.07,305.08,0.0,0.0,0.000,823823.9,823823.9,20329,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064761,2411043.00
08/29/2017 23:45,2,0.000,ALERT,211.03,299.67,59.975,1504064703,"274151322000054","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,1036386.8,1036386.8,20162,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064763,2411044.00
08/29/2017 23:45,2,0.000,ALERT,212.16,299.97,59.991,1504064703,"201051344000867","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,817420.9,817420.9,20328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064765,2411045.00
08/29/2017 23:45,2,0.000,ALERT,212.16,300.57,59.991,1504064703,"201051344001093","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,821036.7,821036.7,20331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064767,2411046.00
08/29/2017 23:45,2,0.000,ALERT,211.93,300.27,60.034,1504064703,"201051344000900","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,839522.4,839522.4,20330,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064768,2411047.00
08/29/2017 23:45,2,0.000,ALERT,212.16,299.67,59.949,1504064703,"201051344000648","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,825619.2,825619.2,20298,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064770,2411048.00
08/29/2017 23:45,2,0.000,ALERT,211.93,300.57,59.986,1504064703,"201051344000569","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,841049.4,841049.4,20270,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064772,2411049.00
08/29/2017 23:45,2,0.000,ALERT,211.93,300.27,59.986,1504064703,"201051344000983","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,832003.6,832003.6,20302,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064774,2411050.00
08/29/2017 23:45,2,0.000,ALERT,211.93,299.67,59.949,1504064703,"201051344001158","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,815631.1,815631.1,20307,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504064776,2411051.00
08/29/2017 23:45,2,0.000,ALERT,212.16,300.57,60.007,1504064703,"201051344000576","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,830228.4,830228.4,20322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064777,2411052.00
08/29/2017 23:45,2,0.000,ALERT,211.25,299.37,59.959,1504064703,"274151322000087","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1012046.3,1012046.3,20429,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504064779,2411053.00
